ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 00:00,2,0.000,ALERT,213.74,296.36,60.038,1413432004,"274151322000083","019011112586793",0.00,7.00,0,291.25,297.57,0.0,0.0,0.000,281681.2,281681.2,841,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432040,204139.00
10/16/2014 00:00,2,0.000,ALERT,214.41,295.46,60.033,1413432004,"274151322000076","019011112586793",0.00,7.30,0,290.65,297.57,0.0,0.0,0.000,295430.7,295430.7,839,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432041,204140.00
10/16/2014 00:00,2,0.000,ALERT,213.74,294.86,60.006,1413432004,"274151322000094","019011112586793",0.00,6.70,0,290.35,296.66,0.0,0.0,0.000,214480.5,214480.5,863,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432043,204141.00
10/16/2014 00:00,2,0.000,ALERT,213.51,296.06,60.033,1413432004,"274151322000052","019011112586793",0.00,7.30,0,290.35,297.26,0.0,0.0,0.000,283091.7,283091.7,839,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432045,204142.00
10/16/2014 00:00,2,0.000,ALERT,213.96,296.36,60.022,1413432004,"274151322000085","019011112586793",0.00,7.00,0,290.65,297.57,0.0,0.0,0.000,282385.9,282385.9,839,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432047,204143.00
10/16/2014 00:00,2,0.000,ALERT,213.74,295.16,60.038,1413432004,"274151322000087","019011112586793",0.00,7.70,0,290.05,296.36,0.0,0.0,0.000,268185.9,268185.9,840,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432049,204144.00
10/16/2014 00:00,2,0.000,ALERT,213.29,295.76,60.038,1413432004,"274151322000088","019011112586793",0.00,7.30,0,290.35,296.66,0.0,0.0,0.000,274332.4,274332.4,842,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432051,204145.00
10/16/2014 00:00,2,0.000,ALERT,213.74,296.66,60.038,1413432004,"274151322000095","019011112586793",0.00,6.70,0,291.85,298.17,0.0,0.0,0.000,292837.2,292837.2,840,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432053,204146.00
10/16/2014 00:00,2,0.000,ALERT,214.41,295.16,60.033,1413432004,"274151322000068","019011112586793",0.00,8.00,0,290.05,296.06,0.0,0.0,0.000,212904.6,212904.6,857,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432055,204147.00
10/16/2014 00:00,2,0.000,ALERT,213.29,296.36,60.038,1413432004,"274151322000054","019011112586793",0.00,7.70,0,290.65,297.26,0.0,0.0,0.000,279714.0,279714.0,842,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432056,204148.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204149.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204150.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204151.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204152.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204153.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204154.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204155.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204156.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204157.00
10/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413432004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413432874,204158.00
10/16/2014 00:15,2,0.000,ALERT,213.06,295.46,60.017,1413432904,"274151322000083","019011112586793",0.00,6.70,0,291.55,299.37,0.0,0.0,0.000,281681.2,281681.2,843,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413432939,204159.00
10/16/2014 00:15,2,0.000,ALERT,213.29,294.26,60.022,1413432904,"274151322000076","019011112586793",0.00,7.30,0,290.95,299.37,0.0,0.0,0.000,295430.7,295430.7,841,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432941,204160.00
10/16/2014 00:15,2,0.000,ALERT,212.83,293.96,60.017,1413432904,"274151322000094","019011112586793",0.00,6.30,0,290.95,298.47,0.0,0.0,0.000,214480.5,214480.5,865,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413432943,204161.00
10/16/2014 00:15,2,0.000,ALERT,212.61,295.16,60.017,1413432904,"274151322000052","019011112586793",0.00,7.30,0,290.95,299.37,0.0,0.0,0.000,283091.7,283091.7,841,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432945,204162.00
10/16/2014 00:15,2,0.000,ALERT,212.83,294.26,60.017,1413432904,"274151322000085","019011112586793",0.00,7.00,0,290.95,299.37,0.0,0.0,0.000,282385.9,282385.9,841,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432947,204163.00
10/16/2014 00:15,2,0.000,ALERT,212.83,294.26,60.022,1413432904,"274151322000087","019011112586793",0.00,7.30,0,290.35,298.17,0.0,0.0,0.000,268185.9,268185.9,842,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432948,204164.00
10/16/2014 00:15,2,0.000,ALERT,212.38,294.56,60.017,1413432904,"274151322000088","019011112586793",0.00,7.30,0,290.95,298.47,0.0,0.0,0.000,274332.4,274332.4,844,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432950,204165.00
10/16/2014 00:15,2,0.000,ALERT,212.83,295.46,60.012,1413432904,"274151322000095","019011112586793",0.00,6.30,0,292.16,299.97,0.0,0.0,0.000,292837.2,292837.2,842,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432952,204166.00
10/16/2014 00:15,2,0.000,ALERT,213.51,293.96,60.017,1413432904,"274151322000068","019011112586793",0.00,8.00,0,290.35,298.17,0.0,0.0,0.000,212904.6,212904.6,859,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432954,204167.00
10/16/2014 00:15,2,0.000,ALERT,212.61,294.86,60.012,1413432904,"274151322000054","019011112586793",0.00,7.30,0,291.25,299.37,0.0,0.0,0.000,279714.0,279714.0,844,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413432956,204168.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204169.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204170.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204171.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204172.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204173.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204174.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204175.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204176.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204177.00
10/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413432904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413433773,204178.00
10/16/2014 00:30,2,0.000,ALERT,213.29,296.06,60.022,1413433804,"274151322000083","019011112586793",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,281681.2,281681.2,845,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413433840,204179.00
10/16/2014 00:30,2,0.000,ALERT,213.96,295.16,60.028,1413433804,"274151322000076","019011112586793",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,295430.7,295430.7,843,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433842,204180.00
10/16/2014 00:30,2,0.000,ALERT,213.51,294.86,60.012,1413433804,"274151322000094","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,214480.5,214480.5,867,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433843,204181.00
10/16/2014 00:30,2,0.000,ALERT,213.29,296.06,60.054,1413433804,"274151322000052","019011112586793",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,283091.7,283091.7,843,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433845,204182.00
10/16/2014 00:30,2,0.000,ALERT,213.29,295.16,60.028,1413433804,"274151322000085","019011112586793",0.00,6.70,0,292.76,298.47,0.0,0.0,0.000,282385.9,282385.9,843,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433847,204183.00
10/16/2014 00:30,2,0.000,ALERT,213.51,294.86,60.028,1413433804,"274151322000087","019011112586793",0.00,7.30,0,292.16,297.87,0.0,0.0,0.000,268185.9,268185.9,844,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433849,204184.00
10/16/2014 00:30,2,0.000,ALERT,212.83,295.46,60.038,1413433804,"274151322000088","019011112586793",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,274332.4,274332.4,846,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433851,204185.00
10/16/2014 00:30,2,0.000,ALERT,212.83,296.06,60.017,1413433804,"274151322000095","019011112586793",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,292837.2,292837.2,844,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433853,204186.00
10/16/2014 00:30,2,0.000,ALERT,213.96,294.86,60.028,1413433804,"274151322000068","019011112586793",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,212904.6,212904.6,861,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413433854,204187.00
10/16/2014 00:30,2,0.000,ALERT,213.29,295.76,60.028,1413433804,"274151322000054","019011112586793",0.00,7.30,0,292.76,298.77,0.0,0.0,0.000,279714.0,279714.0,846,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413433856,204188.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204189.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204190.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204191.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204192.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204193.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204194.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204195.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434673,204196.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434674,204197.00
10/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413433804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413434674,204198.00
10/16/2014 00:45,2,0.000,ALERT,213.06,295.76,60.006,1413434704,"274151322000083","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,281681.2,281681.2,847,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434739,204199.00
10/16/2014 00:45,2,0.000,ALERT,213.29,294.86,59.969,1413434704,"274151322000076","019011112586793",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,295430.7,295430.7,845,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413434741,204200.00
10/16/2014 00:45,2,0.000,ALERT,212.83,294.26,59.990,1413434704,"274151322000094","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,214480.5,214480.5,869,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434743,204201.00
10/16/2014 00:45,2,0.000,ALERT,212.61,294.56,59.996,1413434704,"274151322000052","019011112586793",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,283091.7,283091.7,845,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413434745,204202.00
10/16/2014 00:45,2,0.000,ALERT,212.83,294.56,60.006,1413434704,"274151322000085","019011112586793",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,282385.9,282385.9,845,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434747,204203.00
10/16/2014 00:45,2,0.000,ALERT,212.61,293.96,60.001,1413434704,"274151322000087","019011112586793",0.00,7.00,0,291.85,296.96,0.0,0.0,0.000,268185.9,268185.9,846,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434749,204204.00
10/16/2014 00:45,2,0.000,ALERT,212.38,294.56,59.985,1413434704,"274151322000088","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,274332.4,274332.4,848,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434751,204205.00
10/16/2014 00:45,2,0.000,ALERT,212.83,296.06,59.996,1413434704,"274151322000095","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,292837.2,292837.2,846,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434752,204206.00
10/16/2014 00:45,2,0.000,ALERT,213.51,294.56,59.990,1413434704,"274151322000068","019011112586793",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,212904.6,212904.6,863,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413434754,204207.00
10/16/2014 00:45,2,0.000,ALERT,212.61,295.46,60.017,1413434704,"274151322000054","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,279714.0,279714.0,848,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413434756,204208.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204209.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204210.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204211.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204212.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204213.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204214.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204215.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204216.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204217.00
10/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413434704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413435574,204218.00
10/16/2014 01:00,2,0.000,ALERT,212.83,296.06,60.022,1413435604,"274151322000083","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,281681.2,281681.2,849,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413435639,204219.00
10/16/2014 01:00,2,0.000,ALERT,213.51,295.16,60.017,1413435604,"274151322000076","019011112586793",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,295430.7,295430.7,847,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435641,204220.00
10/16/2014 01:00,2,0.000,ALERT,212.83,294.86,60.022,1413435604,"274151322000094","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,214480.5,214480.5,871,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435643,204221.00
10/16/2014 01:00,2,0.000,ALERT,212.61,296.06,60.012,1413435604,"274151322000052","019011112586793",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,283091.7,283091.7,847,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435645,204222.00
10/16/2014 01:00,2,0.000,ALERT,213.06,295.16,60.017,1413435604,"274151322000085","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,282385.9,282385.9,847,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435647,204223.00
10/16/2014 01:00,2,0.000,ALERT,212.83,294.86,60.012,1413435604,"274151322000087","019011112586793",0.00,6.70,0,291.85,296.96,0.0,0.0,0.000,268185.9,268185.9,848,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435649,204224.00
10/16/2014 01:00,2,0.000,ALERT,212.38,295.16,60.006,1413435604,"274151322000088","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,274332.4,274332.4,850,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435651,204225.00
10/16/2014 01:00,2,0.000,ALERT,212.83,296.36,60.028,1413435604,"274151322000095","019011112586793",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,292837.2,292837.2,848,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435653,204226.00
10/16/2014 01:00,2,0.000,ALERT,213.51,294.56,60.022,1413435604,"274151322000068","019011112586793",0.00,7.30,0,292.16,296.66,0.0,0.0,0.000,212904.6,212904.6,865,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435655,204227.00
10/16/2014 01:00,2,0.000,ALERT,212.83,295.76,60.017,1413435604,"274151322000054","019011112586793",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,279714.0,279714.0,850,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413435656,204228.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204229.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204230.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204231.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204232.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204233.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204234.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204235.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204236.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204237.00
10/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413435604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413436474,204238.00
10/16/2014 01:15,2,0.000,ALERT,212.16,295.46,60.012,1413436504,"274151322000083","019011112586793",0.00,6.30,0,281.94,298.17,0.0,0.0,0.000,281681.2,281681.2,851,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436539,204239.00
10/16/2014 01:15,2,0.000,ALERT,212.61,294.56,60.006,1413436504,"274151322000076","019011112586793",0.00,6.70,0,281.64,297.87,0.0,0.0,0.000,295430.7,295430.7,849,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436541,204240.00
10/16/2014 01:15,2,0.000,ALERT,212.16,294.26,60.012,1413436504,"274151322000094","019011112586793",0.00,6.00,0,281.03,296.96,0.0,0.0,0.000,214480.5,214480.5,873,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436543,204241.00
10/16/2014 01:15,2,0.000,ALERT,211.93,294.86,60.012,1413436504,"274151322000052","019011112586793",0.00,6.70,0,281.64,297.57,0.0,0.0,0.000,283091.7,283091.7,849,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436545,204242.00
10/16/2014 01:15,2,0.000,ALERT,212.16,294.56,60.012,1413436504,"274151322000085","019011112586793",0.00,6.30,0,281.64,297.57,0.0,0.0,0.000,282385.9,282385.9,849,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436547,204243.00
10/16/2014 01:15,2,0.000,ALERT,212.16,293.96,60.017,1413436504,"274151322000087","019011112586793",0.00,6.70,0,281.03,296.36,0.0,0.0,0.000,268185.9,268185.9,850,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436549,204244.00
10/16/2014 01:15,2,0.000,ALERT,211.70,294.56,60.012,1413436504,"274151322000088","019011112586793",0.00,6.70,0,281.33,296.96,0.0,0.0,0.000,274332.4,274332.4,852,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413436550,204245.00
10/16/2014 01:15,2,0.000,ALERT,211.93,295.76,60.006,1413436504,"274151322000095","019011112586793",0.00,6.00,0,282.54,298.47,0.0,0.0,0.000,292837.2,292837.2,850,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436552,204246.00
10/16/2014 01:15,2,0.000,ALERT,212.83,293.96,60.006,1413436504,"274151322000068","019011112586793",0.00,7.30,0,281.33,296.36,0.0,0.0,0.000,212904.6,212904.6,867,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436554,204247.00
10/16/2014 01:15,2,0.000,ALERT,211.93,294.86,60.012,1413436504,"274151322000054","019011112586793",0.00,6.70,0,281.94,297.57,0.0,0.0,0.000,279714.0,279714.0,852,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413436556,204248.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204249.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204250.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204251.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204252.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204253.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204254.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204255.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204256.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204257.00
10/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413436504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413437373,204258.00
10/16/2014 01:30,2,0.000,ALERT,212.38,296.06,60.054,1413437403,"274151322000083","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,281681.2,281681.2,853,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437439,204259.00
10/16/2014 01:30,2,0.000,ALERT,212.83,296.06,60.054,1413437403,"274151322000076","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,295430.7,295430.7,851,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437441,204260.00
10/16/2014 01:30,2,0.000,ALERT,212.16,295.46,60.049,1413437403,"274151322000094","019011112586793",0.00,6.00,0,292.16,296.66,0.0,0.0,0.000,214480.5,214480.5,875,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437443,204261.00
10/16/2014 01:30,2,0.000,ALERT,212.16,295.16,60.049,1413437403,"274151322000052","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,283091.7,283091.7,851,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437444,204262.00
10/16/2014 01:30,2,0.000,ALERT,212.38,296.06,60.017,1413437403,"274151322000085","019011112586793",0.00,6.30,0,292.46,297.26,0.0,0.0,0.000,282385.9,282385.9,851,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437446,204263.00
10/16/2014 01:30,2,0.000,ALERT,212.16,294.56,60.054,1413437403,"274151322000087","019011112586793",0.00,6.70,0,291.85,296.36,0.0,0.0,0.000,268185.9,268185.9,852,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437448,204264.00
10/16/2014 01:30,2,0.000,ALERT,211.93,295.16,60.065,1413437403,"274151322000088","019011112586793",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,274332.4,274332.4,854,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437450,204265.00
10/16/2014 01:30,2,0.000,ALERT,212.16,296.96,60.054,1413437403,"274151322000095","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,292837.2,292837.2,852,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437452,204266.00
10/16/2014 01:30,2,0.000,ALERT,213.06,295.16,60.059,1413437403,"274151322000068","019011112586793",0.00,7.30,0,292.16,296.06,0.0,0.0,0.000,212904.6,212904.6,869,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437454,204267.00
10/16/2014 01:30,2,0.000,ALERT,212.16,295.46,60.054,1413437403,"274151322000054","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,279714.0,279714.0,854,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413437455,204268.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438272,204269.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438272,204270.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438272,204271.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438272,204272.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438272,204273.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438273,204274.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438273,204275.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438273,204276.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438273,204277.00
10/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413437403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413438273,204278.00
10/16/2014 01:45,2,0.000,ALERT,211.70,295.16,60.012,1413438304,"274151322000083","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,281681.2,281681.2,855,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438339,204279.00
10/16/2014 01:45,2,0.000,ALERT,212.38,294.56,60.001,1413438304,"274151322000076","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,295430.7,295430.7,853,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438341,204280.00
10/16/2014 01:45,2,0.000,ALERT,211.70,293.96,60.006,1413438304,"274151322000094","019011112586793",0.00,6.00,0,292.16,296.96,0.0,0.0,0.000,214480.5,214480.5,877,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438343,204281.00
10/16/2014 01:45,2,0.000,ALERT,211.48,295.16,60.028,1413438304,"274151322000052","019011112586793",0.00,6.30,0,292.16,297.57,0.0,0.0,0.000,283091.7,283091.7,853,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413438345,204282.00
10/16/2014 01:45,2,0.000,ALERT,211.93,294.56,60.043,1413438304,"274151322000085","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,282385.9,282385.9,853,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438347,204283.00
10/16/2014 01:45,2,0.000,ALERT,211.93,293.96,60.006,1413438304,"274151322000087","019011112586793",0.00,6.70,0,291.55,296.66,0.0,0.0,0.000,268185.9,268185.9,854,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438349,204284.00
10/16/2014 01:45,2,0.000,ALERT,211.48,294.86,60.006,1413438304,"274151322000088","019011112586793",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,274332.4,274332.4,856,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438350,204285.00
10/16/2014 01:45,2,0.000,ALERT,211.93,295.76,60.006,1413438304,"274151322000095","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,292837.2,292837.2,854,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438353,204286.00
10/16/2014 01:45,2,0.000,ALERT,212.38,293.96,60.006,1413438304,"274151322000068","019011112586793",0.00,7.00,0,291.85,296.66,0.0,0.0,0.000,212904.6,212904.6,871,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438354,204287.00
10/16/2014 01:45,2,0.000,ALERT,211.48,295.16,60.006,1413438304,"274151322000054","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,279714.0,279714.0,856,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413438356,204288.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204289.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204290.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204291.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204292.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204293.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204294.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204295.00
