ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204296.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204297.00
10/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413438304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413439174,204298.00
10/16/2014 02:00,2,0.000,ALERT,213.51,297.26,60.017,1413439204,"274151322000083","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,281681.2,281681.2,857,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439239,204299.00
10/16/2014 02:00,2,0.000,ALERT,213.96,296.66,60.022,1413439204,"274151322000076","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,295430.7,295430.7,855,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439241,204300.00
10/16/2014 02:00,2,0.000,ALERT,213.29,296.06,60.012,1413439204,"274151322000094","019011112586793",0.00,6.00,0,292.76,297.26,0.0,0.0,0.000,214480.5,214480.5,879,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439243,204301.00
10/16/2014 02:00,2,0.000,ALERT,213.06,297.26,60.017,1413439204,"274151322000052","019011112586793",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,283091.7,283091.7,855,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439245,204302.00
10/16/2014 02:00,2,0.000,ALERT,213.51,296.36,60.017,1413439204,"274151322000085","019011112586793",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,282385.9,282385.9,855,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413439247,204303.00
10/16/2014 02:00,2,0.000,ALERT,213.51,296.06,59.980,1413439204,"274151322000087","019011112586793",0.00,6.30,0,292.16,296.96,0.0,0.0,0.000,268185.9,268185.9,856,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439249,204304.00
10/16/2014 02:00,2,0.000,ALERT,212.83,296.66,60.022,1413439204,"274151322000088","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,274332.4,274332.4,858,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413439250,204305.00
10/16/2014 02:00,2,0.000,ALERT,213.29,297.87,60.006,1413439204,"274151322000095","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,292837.2,292837.2,856,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439252,204306.00
10/16/2014 02:00,2,0.000,ALERT,213.96,296.06,60.017,1413439204,"274151322000068","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,212904.6,212904.6,873,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439254,204307.00
10/16/2014 02:00,2,0.000,ALERT,213.06,297.26,60.022,1413439204,"274151322000054","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,279714.0,279714.0,858,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413439256,204308.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204309.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204310.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204311.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204312.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204313.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204314.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204315.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204316.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204317.00
10/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413439204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440073,204318.00
10/16/2014 02:15,2,0.000,ALERT,212.83,296.66,60.033,1413440104,"274151322000083","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,281681.2,281681.2,859,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440139,204319.00
10/16/2014 02:15,2,0.000,ALERT,213.29,296.06,60.022,1413440104,"274151322000076","019011112586793",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,295430.7,295430.7,857,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440141,204320.00
10/16/2014 02:15,2,0.000,ALERT,212.83,295.16,60.022,1413440104,"274151322000094","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,214480.5,214480.5,881,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440143,204321.00
10/16/2014 02:15,2,0.000,ALERT,212.61,295.46,60.028,1413440104,"274151322000052","019011112586793",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,283091.7,283091.7,857,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440145,204322.00
10/16/2014 02:15,2,0.000,ALERT,212.83,295.76,60.028,1413440104,"274151322000085","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,282385.9,282385.9,857,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440147,204323.00
10/16/2014 02:15,2,0.000,ALERT,212.83,294.86,60.022,1413440104,"274151322000087","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,268185.9,268185.9,858,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440149,204324.00
10/16/2014 02:15,2,0.000,ALERT,212.38,295.76,60.028,1413440104,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,274332.4,274332.4,860,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413440151,204325.00
10/16/2014 02:15,2,0.000,ALERT,212.83,296.96,60.022,1413440104,"274151322000095","019011112586793",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,292837.2,292837.2,858,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413440153,204326.00
10/16/2014 02:15,2,0.000,ALERT,213.51,295.16,60.028,1413440104,"274151322000068","019011112586793",0.00,7.30,0,292.76,297.57,0.0,0.0,0.000,212904.6,212904.6,875,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440155,204327.00
10/16/2014 02:15,2,0.000,ALERT,212.61,295.76,60.033,1413440104,"274151322000054","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,279714.0,279714.0,860,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413440157,204328.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204329.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204330.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204331.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204332.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204333.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204334.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204335.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204336.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204337.00
10/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413440104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413440976,204338.00
10/16/2014 02:30,2,0.000,ALERT,213.51,297.57,60.028,1413441004,"274151322000083","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,281681.2,281681.2,861,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441038,204339.00
10/16/2014 02:30,2,0.000,ALERT,213.96,296.66,60.012,1413441004,"274151322000076","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,295430.7,295430.7,859,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441040,204340.00
10/16/2014 02:30,2,0.000,ALERT,213.51,296.06,60.012,1413441004,"274151322000094","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,214480.5,214480.5,883,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441042,204341.00
10/16/2014 02:30,2,0.000,ALERT,213.29,297.57,60.022,1413441004,"274151322000052","019011112586793",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,283091.7,283091.7,859,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441044,204342.00
10/16/2014 02:30,2,0.000,ALERT,213.74,296.96,60.017,1413441004,"274151322000085","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,282385.9,282385.9,859,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441046,204343.00
10/16/2014 02:30,2,0.000,ALERT,213.51,296.36,60.022,1413441004,"274151322000087","019011112586793",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,268185.9,268185.9,860,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441048,204344.00
10/16/2014 02:30,2,0.000,ALERT,213.06,296.66,60.028,1413441004,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,274332.4,274332.4,862,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441050,204345.00
10/16/2014 02:30,2,0.000,ALERT,213.51,297.87,60.028,1413441004,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,292837.2,292837.2,860,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441051,204346.00
10/16/2014 02:30,2,0.000,ALERT,213.96,296.36,60.017,1413441004,"274151322000068","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,212904.6,212904.6,877,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441053,204347.00
10/16/2014 02:30,2,0.000,ALERT,213.29,297.26,59.990,1413441004,"274151322000054","019011112586793",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,279714.0,279714.0,862,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441055,204348.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204349.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204350.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204351.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204352.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204353.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204354.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204355.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204356.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204357.00
10/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413441004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413441872,204358.00
10/16/2014 02:45,2,0.000,ALERT,213.51,297.57,60.001,1413441904,"274151322000083","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,281681.2,281681.2,863,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441939,204359.00
10/16/2014 02:45,2,0.000,ALERT,214.19,296.66,59.985,1413441904,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,295430.7,295430.7,861,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441941,204360.00
10/16/2014 02:45,2,0.000,ALERT,213.51,296.36,60.001,1413441904,"274151322000094","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,214480.5,214480.5,885,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441943,204361.00
10/16/2014 02:45,2,0.000,ALERT,213.29,296.96,60.006,1413441904,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,283091.7,283091.7,861,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441945,204362.00
10/16/2014 02:45,2,0.000,ALERT,213.51,296.66,60.006,1413441904,"274151322000085","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,282385.9,282385.9,861,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441947,204363.00
10/16/2014 02:45,2,0.000,ALERT,213.51,296.36,60.001,1413441904,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,268185.9,268185.9,862,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441949,204364.00
10/16/2014 02:45,2,0.000,ALERT,213.06,296.96,59.990,1413441904,"274151322000088","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,274332.4,274332.4,864,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441951,204365.00
10/16/2014 02:45,2,0.000,ALERT,213.51,297.87,60.006,1413441904,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,292837.2,292837.2,862,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413441953,204366.00
10/16/2014 02:45,2,0.000,ALERT,214.19,296.36,60.006,1413441904,"274151322000068","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,212904.6,212904.6,879,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413441954,204367.00
10/16/2014 02:45,2,0.000,ALERT,213.29,297.26,60.033,1413441904,"274151322000054","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,279714.0,279714.0,864,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413441956,204368.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204369.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204370.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204371.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204372.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204373.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204374.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204375.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204376.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204377.00
10/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413441904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413442774,204378.00
10/16/2014 03:00,2,0.000,ALERT,213.29,296.96,59.985,1413442804,"274151322000083","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,281681.2,281681.2,865,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442839,204379.00
10/16/2014 03:00,2,0.000,ALERT,213.96,297.26,60.017,1413442804,"274151322000076","019011112586793",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,295430.7,295430.7,863,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442841,204380.00
10/16/2014 03:00,2,0.000,ALERT,213.29,296.36,60.017,1413442804,"274151322000094","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,214480.5,214480.5,887,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442842,204381.00
10/16/2014 03:00,2,0.000,ALERT,213.06,296.96,60.028,1413442804,"274151322000052","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,283091.7,283091.7,863,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442844,204382.00
10/16/2014 03:00,2,0.000,ALERT,213.29,296.96,60.017,1413442804,"274151322000085","019011112586793",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,282385.9,282385.9,863,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442846,204383.00
10/16/2014 03:00,2,0.000,ALERT,213.29,295.76,60.017,1413442804,"274151322000087","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,268185.9,268185.9,864,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442848,204384.00
10/16/2014 03:00,2,0.000,ALERT,212.83,296.36,60.012,1413442804,"274151322000088","019011112586793",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,274332.4,274332.4,866,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413442850,204385.00
10/16/2014 03:00,2,0.000,ALERT,213.29,297.87,60.006,1413442804,"274151322000095","019011112586793",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,292837.2,292837.2,864,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442852,204386.00
10/16/2014 03:00,2,0.000,ALERT,213.74,296.06,60.022,1413442804,"274151322000068","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,212904.6,212904.6,881,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413442854,204387.00
10/16/2014 03:00,2,0.000,ALERT,213.06,296.96,59.996,1413442804,"274151322000054","019011112586793",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,279714.0,279714.0,866,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413442855,204388.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443673,204389.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443673,204390.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443673,204391.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443673,204392.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443673,204393.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443674,204394.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443674,204395.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443674,204396.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443674,204397.00
10/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413442804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413443674,204398.00
10/16/2014 03:15,2,0.000,ALERT,213.29,297.57,59.980,1413443704,"274151322000083","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,281681.2,281681.2,867,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443738,204399.00
10/16/2014 03:15,2,0.000,ALERT,213.96,296.66,59.980,1413443704,"274151322000076","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,295430.7,295430.7,865,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443740,204400.00
10/16/2014 03:15,2,0.000,ALERT,213.29,296.36,59.990,1413443704,"274151322000094","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,214480.5,214480.5,889,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413443742,204401.00
10/16/2014 03:15,2,0.000,ALERT,213.06,297.26,59.975,1413443704,"274151322000052","019011112586793",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,283091.7,283091.7,865,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443744,204402.00
10/16/2014 03:15,2,0.000,ALERT,213.29,296.66,59.964,1413443704,"274151322000085","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,282385.9,282385.9,865,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443746,204403.00
10/16/2014 03:15,2,0.000,ALERT,213.29,296.06,59.980,1413443704,"274151322000087","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,268185.9,268185.9,866,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443748,204404.00
10/16/2014 03:15,2,0.000,ALERT,213.06,296.66,59.975,1413443704,"274151322000088","019011112586793",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,274332.4,274332.4,868,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443749,204405.00
10/16/2014 03:15,2,0.000,ALERT,213.29,297.87,59.985,1413443704,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,292837.2,292837.2,866,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443751,204406.00
10/16/2014 03:15,2,0.000,ALERT,214.19,296.06,59.980,1413443704,"274151322000068","019011112586793",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,212904.6,212904.6,883,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413443753,204407.00
10/16/2014 03:15,2,0.000,ALERT,213.29,297.26,60.012,1413443704,"274151322000054","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,279714.0,279714.0,868,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413443755,204408.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204409.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204410.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204411.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204412.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204413.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204414.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204415.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204416.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204417.00
10/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413443704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413444573,204418.00
10/16/2014 03:30,2,0.000,ALERT,213.29,296.66,59.990,1413444604,"274151322000083","019011112586793",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,281681.2,281681.2,869,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444639,204419.00
10/16/2014 03:30,2,0.000,ALERT,213.51,296.06,59.990,1413444604,"274151322000076","019011112586793",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,295430.7,295430.7,867,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444641,204420.00
10/16/2014 03:30,2,0.000,ALERT,213.29,295.76,60.017,1413444604,"274151322000094","019011112586793",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,214480.5,214480.5,891,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444643,204421.00
10/16/2014 03:30,2,0.000,ALERT,212.83,296.36,59.990,1413444604,"274151322000052","019011112586793",0.00,6.70,0,292.16,299.97,0.0,0.0,0.000,283091.7,283091.7,867,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413444645,204422.00
10/16/2014 03:30,2,0.000,ALERT,213.29,295.76,60.028,1413444604,"274151322000085","019011112586793",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,282385.9,282385.9,867,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444646,204423.00
10/16/2014 03:30,2,0.000,ALERT,213.06,295.46,59.990,1413444604,"274151322000087","019011112586793",0.00,7.00,0,293.06,298.77,0.0,0.0,0.000,268185.9,268185.9,868,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413444648,204424.00
10/16/2014 03:30,2,0.000,ALERT,212.61,295.76,59.964,1413444604,"274151322000088","019011112586793",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,274332.4,274332.4,870,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444651,204425.00
10/16/2014 03:30,2,0.000,ALERT,213.06,296.96,59.990,1413444604,"274151322000095","019011112586793",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,292837.2,292837.2,868,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444652,204426.00
10/16/2014 03:30,2,0.000,ALERT,213.74,295.46,60.001,1413444604,"274151322000068","019011112586793",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,212904.6,212904.6,885,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444654,204427.00
10/16/2014 03:30,2,0.000,ALERT,212.83,296.06,59.990,1413444604,"274151322000054","019011112586793",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,279714.0,279714.0,870,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413444656,204428.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204429.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204430.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204431.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204432.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204433.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204434.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204435.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204436.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204437.00
10/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413444604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413445473,204438.00
10/16/2014 03:45,2,0.000,ALERT,213.29,297.26,60.006,1413445504,"274151322000083","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,281681.2,281681.2,871,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445539,204439.00
10/16/2014 03:45,2,0.000,ALERT,213.74,296.66,60.012,1413445504,"274151322000076","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,295430.7,295430.7,869,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445541,204440.00
10/16/2014 03:45,2,0.000,ALERT,213.06,296.36,60.012,1413445504,"274151322000094","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,214480.5,214480.5,893,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445543,204441.00
10/16/2014 03:45,2,0.000,ALERT,212.83,296.96,60.017,1413445504,"274151322000052","019011112586793",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,283091.7,283091.7,869,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445545,204442.00
10/16/2014 03:45,2,0.000,ALERT,213.29,297.26,60.038,1413445504,"274151322000085","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,282385.9,282385.9,869,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445546,204443.00
10/16/2014 03:45,2,0.000,ALERT,213.06,296.06,60.006,1413445504,"274151322000087","019011112586793",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,268185.9,268185.9,870,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445548,204444.00
10/16/2014 03:45,2,0.000,ALERT,212.83,296.66,60.012,1413445504,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,274332.4,274332.4,872,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413445550,204445.00
10/16/2014 03:45,2,0.000,ALERT,213.06,297.87,60.006,1413445504,"274151322000095","019011112586793",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,292837.2,292837.2,870,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445552,204446.00
10/16/2014 03:45,2,0.000,ALERT,213.74,296.06,60.012,1413445504,"274151322000068","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,212904.6,212904.6,887,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445554,204447.00
10/16/2014 03:45,2,0.000,ALERT,212.83,296.96,59.990,1413445504,"274151322000054","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,279714.0,279714.0,872,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413445556,204448.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204449.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204450.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204451.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204452.00
