ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204453.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204454.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204455.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204456.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204457.00
10/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413445504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413446372,204458.00
10/16/2014 04:00,2,0.000,ALERT,212.83,296.96,59.985,1413446404,"274151322000083","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,281681.2,281681.2,873,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446438,204459.00
10/16/2014 04:00,2,0.000,ALERT,213.51,296.06,59.975,1413446404,"274151322000076","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,295430.7,295430.7,871,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446440,204460.00
10/16/2014 04:00,2,0.000,ALERT,212.83,295.46,59.980,1413446404,"274151322000094","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,214480.5,214480.5,895,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446442,204461.00
10/16/2014 04:00,2,0.000,ALERT,212.61,296.06,59.969,1413446404,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,283091.7,283091.7,871,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446444,204462.00
10/16/2014 04:00,2,0.000,ALERT,213.06,296.06,59.990,1413446404,"274151322000085","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,282385.9,282385.9,871,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446446,204463.00
10/16/2014 04:00,2,0.000,ALERT,212.83,294.86,59.975,1413446404,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,268185.9,268185.9,872,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413446448,204464.00
10/16/2014 04:00,2,0.000,ALERT,212.38,296.36,59.975,1413446404,"274151322000088","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,274332.4,274332.4,874,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413446450,204465.00
10/16/2014 04:00,2,0.000,ALERT,212.83,296.96,59.975,1413446404,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,292837.2,292837.2,872,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446451,204466.00
10/16/2014 04:00,2,0.000,ALERT,213.51,295.46,59.959,1413446404,"274151322000068","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,212904.6,212904.6,889,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413446453,204467.00
10/16/2014 04:00,2,0.000,ALERT,212.61,296.06,59.980,1413446404,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,279714.0,279714.0,874,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413446455,204468.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204469.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204470.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204471.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204472.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204473.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204474.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204475.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204476.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204477.00
10/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413446404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413447274,204478.00
10/16/2014 04:15,2,0.000,ALERT,213.29,295.76,59.975,1413447304,"274151322000083","019011112586793",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,281681.2,281681.2,875,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447339,204479.00
10/16/2014 04:15,2,0.000,ALERT,213.96,295.76,60.001,1413447304,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,295430.7,295430.7,873,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447341,204480.00
10/16/2014 04:15,2,0.000,ALERT,213.51,295.16,60.006,1413447304,"274151322000094","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,214480.5,214480.5,897,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447343,204481.00
10/16/2014 04:15,2,0.000,ALERT,213.29,295.16,59.996,1413447304,"274151322000052","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,283091.7,283091.7,873,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447345,204482.00
10/16/2014 04:15,2,0.000,ALERT,213.51,295.76,60.001,1413447304,"274151322000085","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,282385.9,282385.9,873,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413447347,204483.00
10/16/2014 04:15,2,0.000,ALERT,213.29,294.56,59.990,1413447304,"274151322000087","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,268185.9,268185.9,874,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447349,204484.00
10/16/2014 04:15,2,0.000,ALERT,213.06,294.86,59.996,1413447304,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,274332.4,274332.4,876,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447351,204485.00
10/16/2014 04:15,2,0.000,ALERT,213.51,296.66,59.990,1413447304,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,292837.2,292837.2,874,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413447353,204486.00
10/16/2014 04:15,2,0.000,ALERT,213.96,294.86,59.969,1413447304,"274151322000068","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,212904.6,212904.6,891,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447355,204487.00
10/16/2014 04:15,2,0.000,ALERT,213.06,295.46,59.996,1413447304,"274151322000054","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,279714.0,279714.0,876,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413447356,204488.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204489.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204490.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204491.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204492.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204493.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204494.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204495.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204496.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204497.00
10/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413447304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413448174,204498.00
10/16/2014 04:30,2,0.000,ALERT,213.29,296.96,59.985,1413448204,"274151322000083","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,281681.2,281681.2,877,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448239,204499.00
10/16/2014 04:30,2,0.000,ALERT,213.96,297.57,60.012,1413448204,"274151322000076","019011112586793",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,295430.7,295430.7,875,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448241,204500.00
10/16/2014 04:30,2,0.000,ALERT,213.29,296.06,60.001,1413448204,"274151322000094","019011112586793",0.00,6.00,0,292.16,297.57,0.0,0.0,0.000,214480.5,214480.5,899,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448243,204501.00
10/16/2014 04:30,2,0.000,ALERT,213.06,296.36,60.006,1413448204,"274151322000052","019011112586793",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,283091.7,283091.7,875,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448245,204502.00
10/16/2014 04:30,2,0.000,ALERT,213.29,296.36,60.006,1413448204,"274151322000085","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,282385.9,282385.9,875,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448247,204503.00
10/16/2014 04:30,2,0.000,ALERT,213.29,296.06,60.006,1413448204,"274151322000087","019011112586793",0.00,7.00,0,291.55,297.26,0.0,0.0,0.000,268185.9,268185.9,876,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448248,204504.00
10/16/2014 04:30,2,0.000,ALERT,212.83,296.06,60.006,1413448204,"274151322000088","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,274332.4,274332.4,878,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448250,204505.00
10/16/2014 04:30,2,0.000,ALERT,213.29,297.87,60.012,1413448204,"274151322000095","019011112586793",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,292837.2,292837.2,876,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448252,204506.00
10/16/2014 04:30,2,0.000,ALERT,213.96,295.76,60.012,1413448204,"274151322000068","019011112586793",0.00,7.00,0,291.85,296.96,0.0,0.0,0.000,212904.6,212904.6,893,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448254,204507.00
10/16/2014 04:30,2,0.000,ALERT,213.06,296.66,60.022,1413448204,"274151322000054","019011112586793",0.00,7.00,0,292.46,298.17,0.0,0.0,0.000,279714.0,279714.0,878,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413448256,204508.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204509.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204510.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204511.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204512.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204513.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204514.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204515.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204516.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204517.00
10/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413448204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449074,204518.00
10/16/2014 04:45,2,0.000,ALERT,213.51,297.57,60.001,1413449104,"274151322000083","019011112586793",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,281681.2,281681.2,879,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413449139,204519.00
10/16/2014 04:45,2,0.000,ALERT,213.96,296.96,60.012,1413449104,"274151322000076","019011112586793",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,295430.7,295430.7,877,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413449141,204520.00
10/16/2014 04:45,2,0.000,ALERT,213.51,296.36,59.985,1413449104,"274151322000094","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,214480.5,214480.5,901,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413449143,204521.00
10/16/2014 04:45,2,0.000,ALERT,213.06,296.96,59.953,1413449104,"274151322000052","019011112586793",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,283091.7,283091.7,877,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413449145,204522.00
10/16/2014 04:45,2,0.000,ALERT,213.51,296.96,59.996,1413449104,"274151322000085","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,282385.9,282385.9,877,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413449147,204523.00
10/16/2014 04:45,2,0.000,ALERT,213.51,296.06,59.985,1413449104,"274151322000087","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,268185.9,268185.9,878,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413449149,204524.00
10/16/2014 04:45,2,0.000,ALERT,212.83,297.26,59.996,1413449104,"274151322000088","019011112586793",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,274332.4,274332.4,880,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413449151,204525.00
10/16/2014 04:45,2,0.000,ALERT,213.29,297.87,59.964,1413449104,"274151322000095","019011112586793",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,292837.2,292837.2,878,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413449153,204526.00
10/16/2014 04:45,2,0.000,ALERT,213.96,296.06,59.975,1413449104,"274151322000068","019011112586793",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,212904.6,212904.6,895,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413449155,204527.00
10/16/2014 04:45,2,0.000,ALERT,213.29,297.26,59.985,1413449104,"274151322000054","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,279714.0,279714.0,880,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413449157,204528.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204529.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204530.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204531.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204532.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204533.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204534.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204535.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204536.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204537.00
10/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413449104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413449974,204538.00
10/16/2014 05:00,2,0.000,ALERT,213.29,297.26,60.049,1413450003,"274151322000083","019011112586793",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,281681.2,281681.2,881,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450038,204539.00
10/16/2014 05:00,2,0.000,ALERT,213.74,296.96,60.038,1413450003,"274151322000076","019011112586793",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,295430.7,295430.7,879,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450040,204540.00
10/16/2014 05:00,2,0.000,ALERT,213.29,296.36,60.043,1413450003,"274151322000094","019011112586793",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,214480.5,214480.5,903,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450042,204541.00
10/16/2014 05:00,2,0.000,ALERT,212.83,297.26,60.038,1413450003,"274151322000052","019011112586793",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,283091.7,283091.7,879,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450044,204542.00
10/16/2014 05:00,2,0.000,ALERT,213.29,296.96,60.038,1413450003,"274151322000085","019011112586793",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,282385.9,282385.9,879,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450045,204543.00
10/16/2014 05:00,2,0.000,ALERT,213.06,296.06,60.043,1413450003,"274151322000087","019011112586793",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,268185.9,268185.9,880,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450047,204544.00
10/16/2014 05:00,2,0.000,ALERT,212.61,296.66,60.043,1413450003,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,274332.4,274332.4,882,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450049,204545.00
10/16/2014 05:00,2,0.000,ALERT,213.06,297.87,60.043,1413450003,"274151322000095","019011112586793",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,292837.2,292837.2,880,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450051,204546.00
10/16/2014 05:00,2,0.000,ALERT,213.74,296.06,60.043,1413450003,"274151322000068","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,212904.6,212904.6,897,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450053,204547.00
10/16/2014 05:00,2,0.000,ALERT,212.83,297.26,60.043,1413450003,"274151322000054","019011112586793",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,279714.0,279714.0,882,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450055,204548.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204549.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204550.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204551.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204552.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204553.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204554.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204555.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204556.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204557.00
10/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413450003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413450872,204558.00
10/16/2014 05:15,2,0.000,ALERT,212.38,294.86,60.006,1413450904,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,281681.2,281681.2,883,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413450939,204559.00
10/16/2014 05:15,2,0.000,ALERT,212.38,293.96,59.996,1413450904,"274151322000076","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,295430.7,295430.7,881,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413450941,204560.00
10/16/2014 05:15,2,0.000,ALERT,211.93,293.36,59.996,1413450904,"274151322000094","019011112586793",0.00,5.50,0,291.85,297.57,0.0,0.0,0.000,214480.5,214480.5,905,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450943,204561.00
10/16/2014 05:15,2,0.000,ALERT,211.70,294.86,59.996,1413450904,"274151322000052","019011112586793",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,283091.7,283091.7,881,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413450945,204562.00
10/16/2014 05:15,2,0.000,ALERT,212.16,294.86,59.959,1413450904,"274151322000085","019011112586793",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,282385.9,282385.9,881,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450947,204563.00
10/16/2014 05:15,2,0.000,ALERT,212.16,293.36,59.996,1413450904,"274151322000087","019011112586793",0.00,6.70,0,291.55,297.26,0.0,0.0,0.000,268185.9,268185.9,882,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413450949,204564.00
10/16/2014 05:15,2,0.000,ALERT,211.48,293.96,60.001,1413450904,"274151322000088","019011112586793",0.00,6.30,0,291.85,297.57,0.0,0.0,0.000,274332.4,274332.4,884,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450950,204565.00
10/16/2014 05:15,2,0.000,ALERT,211.93,295.16,60.001,1413450904,"274151322000095","019011112586793",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,292837.2,292837.2,882,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450952,204566.00
10/16/2014 05:15,2,0.000,ALERT,212.61,293.66,59.990,1413450904,"274151322000068","019011112586793",0.00,6.70,0,291.85,296.96,0.0,0.0,0.000,212904.6,212904.6,899,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413450954,204567.00
10/16/2014 05:15,2,0.000,ALERT,211.93,294.56,59.990,1413450904,"274151322000054","019011112586793",0.00,6.70,0,292.46,298.17,0.0,0.0,0.000,279714.0,279714.0,884,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413450956,204568.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204569.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204570.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204571.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204572.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204573.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204574.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204575.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204576.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204577.00
10/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413450904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413451774,204578.00
10/16/2014 05:30,2,0.000,ALERT,212.61,296.06,59.985,1413451804,"274151322000083","019011112586793",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,281681.2,281681.2,885,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451839,204579.00
10/16/2014 05:30,2,0.000,ALERT,213.29,295.16,59.990,1413451804,"274151322000076","019011112586793",0.00,6.00,0,291.85,297.57,0.0,0.0,0.000,295430.7,295430.7,883,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413451841,204580.00
10/16/2014 05:30,2,0.000,ALERT,212.61,294.56,59.985,1413451804,"274151322000094","019011112586793",0.00,5.50,0,291.55,296.66,0.0,0.0,0.000,214480.5,214480.5,907,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451843,204581.00
10/16/2014 05:30,2,0.000,ALERT,212.16,296.06,59.985,1413451804,"274151322000052","019011112586793",0.00,6.00,0,292.16,297.26,0.0,0.0,0.000,283091.7,283091.7,883,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451845,204582.00
10/16/2014 05:30,2,0.000,ALERT,212.83,295.16,59.990,1413451804,"274151322000085","019011112586793",0.00,6.00,0,292.16,297.26,0.0,0.0,0.000,282385.9,282385.9,883,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451847,204583.00
10/16/2014 05:30,2,0.000,ALERT,212.61,294.56,59.990,1413451804,"274151322000087","019011112586793",0.00,6.30,0,291.25,296.36,0.0,0.0,0.000,268185.9,268185.9,884,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451849,204584.00
10/16/2014 05:30,2,0.000,ALERT,212.16,295.16,59.985,1413451804,"274151322000088","019011112586793",0.00,6.30,0,291.85,296.66,0.0,0.0,0.000,274332.4,274332.4,886,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451851,204585.00
10/16/2014 05:30,2,0.000,ALERT,212.38,296.36,59.990,1413451804,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,292837.2,292837.2,884,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413451853,204586.00
10/16/2014 05:30,2,0.000,ALERT,213.29,294.56,59.990,1413451804,"274151322000068","019011112586793",0.00,6.70,0,291.55,296.36,0.0,0.0,0.000,212904.6,212904.6,901,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451854,204587.00
10/16/2014 05:30,2,0.000,ALERT,212.38,295.76,59.985,1413451804,"274151322000054","019011112586793",0.00,6.30,0,292.16,297.57,0.0,0.0,0.000,279714.0,279714.0,886,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413451856,204588.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204589.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204590.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204591.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204592.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204593.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204594.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204595.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204596.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204597.00
10/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413451804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413452675,204598.00
10/16/2014 05:45,2,0.000,ALERT,213.06,295.46,60.001,1413452704,"274151322000083","019011112586793",0.00,5.50,0,292.76,298.17,0.0,0.0,0.000,281681.2,281681.2,887,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452739,204599.00
10/16/2014 05:45,2,0.000,ALERT,213.51,295.16,59.990,1413452704,"274151322000076","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,295430.7,295430.7,885,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452741,204600.00
10/16/2014 05:45,2,0.000,ALERT,212.83,294.56,59.996,1413452704,"274151322000094","019011112586793",0.00,5.00,0,291.85,297.57,0.0,0.0,0.000,214480.5,214480.5,909,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452742,204601.00
10/16/2014 05:45,2,0.000,ALERT,212.61,295.46,59.990,1413452704,"274151322000052","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,283091.7,283091.7,885,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413452744,204602.00
10/16/2014 05:45,2,0.000,ALERT,212.83,295.16,59.985,1413452704,"274151322000085","019011112586793",0.00,5.50,0,292.46,297.87,0.0,0.0,0.000,282385.9,282385.9,885,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452746,204603.00
10/16/2014 05:45,2,0.000,ALERT,212.83,294.26,59.996,1413452704,"274151322000087","019011112586793",0.00,6.30,0,291.55,296.96,0.0,0.0,0.000,268185.9,268185.9,886,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452748,204604.00
10/16/2014 05:45,2,0.000,ALERT,212.38,294.56,59.990,1413452704,"274151322000088","019011112586793",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,274332.4,274332.4,888,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413452750,204605.00
10/16/2014 05:45,2,0.000,ALERT,212.83,296.36,59.959,1413452704,"274151322000095","019011112586793",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,292837.2,292837.2,886,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452752,204606.00
10/16/2014 05:45,2,0.000,ALERT,213.51,294.86,60.001,1413452704,"274151322000068","019011112586793",0.00,6.70,0,291.85,296.96,0.0,0.0,0.000,212904.6,212904.6,903,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452753,204607.00
10/16/2014 05:45,2,0.000,ALERT,212.61,295.16,59.990,1413452704,"274151322000054","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,279714.0,279714.0,888,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413452755,204608.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204609.00
