ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204610.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204611.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204612.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204613.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204614.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204615.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204616.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204617.00
10/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413452704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413453572,204618.00
10/16/2014 06:00,2,0.000,ALERT,211.03,292.16,59.996,1413453604,"274151322000083","019011112586793",0.00,5.50,0,290.05,297.26,0.0,0.0,0.000,281681.2,281681.2,889,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453639,204619.00
10/16/2014 06:00,2,0.000,ALERT,211.93,293.66,60.017,1413453604,"274151322000076","019011112586793",0.00,5.50,0,289.75,297.57,0.0,0.0,0.000,295430.7,295430.7,887,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453641,204620.00
10/16/2014 06:00,2,0.000,ALERT,211.48,293.06,60.049,1413453604,"274151322000094","019011112586793",0.00,4.50,0,289.15,296.66,0.0,0.0,0.000,214480.5,214480.5,911,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453643,204621.00
10/16/2014 06:00,2,0.000,ALERT,211.03,293.66,59.990,1413453604,"274151322000052","019011112586793",0.00,5.50,0,289.45,297.26,0.0,0.0,0.000,283091.7,283091.7,887,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453645,204622.00
10/16/2014 06:00,2,0.000,ALERT,211.48,293.66,60.022,1413453604,"274151322000085","019011112586793",0.00,5.50,0,289.75,297.26,0.0,0.0,0.000,282385.9,282385.9,887,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453647,204623.00
10/16/2014 06:00,2,0.000,ALERT,211.48,292.46,60.022,1413453604,"274151322000087","019011112586793",0.00,6.00,0,288.85,296.36,0.0,0.0,0.000,268185.9,268185.9,888,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453649,204624.00
10/16/2014 06:00,2,0.000,ALERT,211.03,292.76,60.017,1413453604,"274151322000088","019011112586793",0.00,6.00,0,289.45,296.66,0.0,0.0,0.000,274332.4,274332.4,890,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453651,204625.00
10/16/2014 06:00,2,0.000,ALERT,211.48,294.56,60.017,1413453604,"274151322000095","019011112586793",0.00,4.50,0,290.65,298.17,0.0,0.0,0.000,292837.2,292837.2,888,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453652,204626.00
10/16/2014 06:00,2,0.000,ALERT,212.16,292.76,60.033,1413453604,"274151322000068","019011112586793",0.00,6.30,0,289.15,296.06,0.0,0.0,0.000,212904.6,212904.6,905,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453654,204627.00
10/16/2014 06:00,2,0.000,ALERT,211.25,293.66,60.049,1413453604,"274151322000054","019011112586793",0.00,6.00,0,289.75,297.26,0.0,0.0,0.000,279714.0,279714.0,890,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413453656,204628.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204629.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204630.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204631.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204632.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204633.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204634.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204635.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204636.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204637.00
10/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413453604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413454474,204638.00
10/16/2014 06:15,2,0.000,ALERT,213.29,296.06,60.017,1413454506,"274151322000083","019011112586793",0.00,5.00,0,290.05,297.57,0.0,0.0,0.000,281681.2,281681.2,891,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454541,204639.00
10/16/2014 06:15,2,0.000,ALERT,213.74,295.46,60.017,1413454506,"274151322000076","019011112586793",0.00,5.50,0,289.75,297.57,0.0,0.0,0.000,295430.7,295430.7,889,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454543,204640.00
10/16/2014 06:15,2,0.000,ALERT,213.06,295.46,60.017,1413454506,"274151322000094","019011112586793",0.00,4.50,0,289.45,296.66,0.0,0.0,0.000,214480.5,214480.5,913,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454545,204641.00
10/16/2014 06:15,2,0.000,ALERT,212.83,295.76,60.017,1413454506,"274151322000052","019011112586793",0.00,5.00,0,289.45,297.26,0.0,0.0,0.000,283091.7,283091.7,889,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454547,204642.00
10/16/2014 06:15,2,0.000,ALERT,213.29,295.76,60.006,1413454506,"274151322000085","019011112586793",0.00,5.00,0,289.45,297.26,0.0,0.0,0.000,282385.9,282385.9,889,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454549,204643.00
10/16/2014 06:15,2,0.000,ALERT,213.29,294.86,60.017,1413454506,"274151322000087","019011112586793",0.00,6.00,0,288.25,296.06,0.0,0.0,0.000,268185.9,268185.9,890,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454551,204644.00
10/16/2014 06:15,2,0.000,ALERT,212.83,295.76,60.017,1413454506,"274151322000088","019011112586793",0.00,5.50,0,288.85,296.66,0.0,0.0,0.000,274332.4,274332.4,892,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454552,204645.00
10/16/2014 06:15,2,0.000,ALERT,213.06,296.96,60.012,1413454506,"274151322000095","019011112586793",0.00,4.50,0,290.95,297.87,0.0,0.0,0.000,292837.2,292837.2,890,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454554,204646.00
10/16/2014 06:15,2,0.000,ALERT,213.96,295.46,60.012,1413454506,"274151322000068","019011112586793",0.00,6.00,0,289.15,296.06,0.0,0.0,0.000,212904.6,212904.6,907,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454556,204647.00
10/16/2014 06:15,2,0.000,ALERT,213.06,296.06,60.012,1413454506,"274151322000054","019011112586793",0.00,6.00,0,289.75,297.26,0.0,0.0,0.000,279714.0,279714.0,892,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413454558,204648.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204649.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204650.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204651.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204652.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204653.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204654.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204655.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204656.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204657.00
10/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413454506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413455376,204658.00
10/16/2014 06:30,2,0.000,ALERT,212.83,295.16,59.985,1413455404,"274151322000083","019011112586793",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,281681.2,281681.2,893,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455439,204659.00
10/16/2014 06:30,2,0.000,ALERT,213.29,295.16,59.980,1413455404,"274151322000076","019011112586793",0.00,5.00,0,292.46,297.87,0.0,0.0,0.000,295430.7,295430.7,891,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455441,204660.00
10/16/2014 06:30,2,0.000,ALERT,212.83,294.56,59.980,1413455404,"274151322000094","019011112586793",0.00,4.50,0,292.16,297.26,0.0,0.0,0.000,214480.5,214480.5,915,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455443,204661.00
10/16/2014 06:30,2,0.000,ALERT,212.38,295.76,59.980,1413455404,"274151322000052","019011112586793",0.00,5.00,0,292.16,297.87,0.0,0.0,0.000,283091.7,283091.7,891,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455445,204662.00
10/16/2014 06:30,2,0.000,ALERT,212.83,294.86,59.980,1413455404,"274151322000085","019011112586793",0.00,5.00,0,292.46,297.57,0.0,0.0,0.000,282385.9,282385.9,891,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413455447,204663.00
10/16/2014 06:30,2,0.000,ALERT,212.83,294.26,59.975,1413455404,"274151322000087","019011112586793",0.00,5.50,0,291.85,296.66,0.0,0.0,0.000,268185.9,268185.9,892,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455449,204664.00
10/16/2014 06:30,2,0.000,ALERT,212.38,294.86,59.985,1413455404,"274151322000088","019011112586793",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,274332.4,274332.4,894,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455451,204665.00
10/16/2014 06:30,2,0.000,ALERT,212.83,296.06,59.980,1413455404,"274151322000095","019011112586793",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,292837.2,292837.2,892,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455453,204666.00
10/16/2014 06:30,2,0.000,ALERT,213.51,294.56,59.975,1413455404,"274151322000068","019011112586793",0.00,6.00,0,291.85,296.66,0.0,0.0,0.000,212904.6,212904.6,909,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455454,204667.00
10/16/2014 06:30,2,0.000,ALERT,212.61,295.76,59.975,1413455404,"274151322000054","019011112586793",0.00,5.50,0,292.46,297.87,0.0,0.0,0.000,279714.0,279714.0,894,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413455456,204668.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204669.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204670.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204671.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204672.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204673.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204674.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204675.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204676.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204677.00
10/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413455404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413456275,204678.00
10/16/2014 06:45,2,0.000,ALERT,211.48,294.56,59.985,1413456304,"274151322000083","019011112586793",0.00,4.50,0,291.85,298.47,0.0,0.0,0.000,281681.2,281681.2,895,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456339,204679.00
10/16/2014 06:45,2,0.000,ALERT,212.16,294.26,59.990,1413456304,"274151322000076","019011112586793",0.00,5.00,0,291.55,298.47,0.0,0.0,0.000,295430.7,295430.7,893,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456341,204680.00
10/16/2014 06:45,2,0.000,ALERT,211.48,293.96,59.953,1413456304,"274151322000094","019011112586793",0.00,4.00,0,291.25,297.57,0.0,0.0,0.000,214480.5,214480.5,917,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456342,204681.00
10/16/2014 06:45,2,0.000,ALERT,211.25,294.56,59.990,1413456304,"274151322000052","019011112586793",0.00,5.00,0,291.25,298.17,0.0,0.0,0.000,283091.7,283091.7,893,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456344,204682.00
10/16/2014 06:45,2,0.000,ALERT,211.70,293.96,59.985,1413456304,"274151322000085","019011112586793",0.00,4.50,0,291.25,298.17,0.0,0.0,0.000,282385.9,282385.9,893,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456346,204683.00
10/16/2014 06:45,2,0.000,ALERT,211.48,293.36,59.996,1413456304,"274151322000087","019011112586793",0.00,5.50,0,290.65,296.96,0.0,0.0,0.000,268185.9,268185.9,894,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413456348,204684.00
10/16/2014 06:45,2,0.000,ALERT,211.25,293.96,59.985,1413456304,"274151322000088","019011112586793",0.00,5.00,0,291.25,297.57,0.0,0.0,0.000,274332.4,274332.4,896,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456350,204685.00
10/16/2014 06:45,2,0.000,ALERT,211.48,295.46,59.975,1413456304,"274151322000095","019011112586793",0.00,4.00,0,292.46,299.07,0.0,0.0,0.000,292837.2,292837.2,894,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456352,204686.00
10/16/2014 06:45,2,0.000,ALERT,212.16,293.66,59.953,1413456304,"274151322000068","019011112586793",0.00,6.00,0,290.95,297.26,0.0,0.0,0.000,212904.6,212904.6,911,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413456354,204687.00
10/16/2014 06:45,2,0.000,ALERT,211.25,294.56,59.980,1413456304,"274151322000054","019011112586793",0.00,5.00,0,291.55,298.17,0.0,0.0,0.000,279714.0,279714.0,896,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413456355,204688.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204689.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204690.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204691.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204692.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204693.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204694.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204695.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204696.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204697.00
10/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413456304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413457173,204698.00
10/16/2014 07:00,2,0.000,ALERT,211.25,293.96,59.990,1413457204,"274151322000083","019011112586793",0.00,4.00,0,291.85,297.87,0.0,0.0,0.000,281681.2,281681.2,897,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457239,204699.00
10/16/2014 07:00,2,0.000,ALERT,211.70,293.66,60.001,1413457204,"274151322000076","019011112586793",0.00,4.50,0,291.25,297.57,0.0,0.0,0.000,295430.7,295430.7,895,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457240,204700.00
10/16/2014 07:00,2,0.000,ALERT,211.25,293.06,60.001,1413457204,"274151322000094","019011112586793",0.00,4.00,0,290.95,296.66,0.0,0.0,0.000,214480.5,214480.5,919,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457242,204701.00
10/16/2014 07:00,2,0.000,ALERT,211.03,292.76,60.001,1413457204,"274151322000052","019011112586793",0.00,4.50,0,291.25,297.57,0.0,0.0,0.000,283091.7,283091.7,895,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413457244,204702.00
10/16/2014 07:00,2,0.000,ALERT,211.25,293.06,59.990,1413457204,"274151322000085","019011112586793",0.00,4.50,0,291.25,297.26,0.0,0.0,0.000,282385.9,282385.9,895,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457246,204703.00
10/16/2014 07:00,2,0.000,ALERT,211.25,292.46,60.001,1413457204,"274151322000087","019011112586793",0.00,5.50,0,290.35,296.36,0.0,0.0,0.000,268185.9,268185.9,896,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457248,204704.00
10/16/2014 07:00,2,0.000,ALERT,210.80,293.06,59.996,1413457204,"274151322000088","019011112586793",0.00,5.00,0,290.95,296.96,0.0,0.0,0.000,274332.4,274332.4,898,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457250,204705.00
10/16/2014 07:00,2,0.000,ALERT,211.25,294.56,60.001,1413457204,"274151322000095","019011112586793",0.00,4.00,0,292.16,298.17,0.0,0.0,0.000,292837.2,292837.2,896,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457252,204706.00
10/16/2014 07:00,2,0.000,ALERT,211.70,292.46,59.990,1413457204,"274151322000068","019011112586793",0.00,5.50,0,290.65,296.36,0.0,0.0,0.000,212904.6,212904.6,913,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413457253,204707.00
10/16/2014 07:00,2,0.000,ALERT,211.03,293.36,60.001,1413457204,"274151322000054","019011112586793",0.00,5.50,0,291.25,297.57,0.0,0.0,0.000,279714.0,279714.0,898,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413457255,204708.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204709.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204710.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204711.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204712.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204713.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204714.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204715.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204716.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204717.00
10/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413457204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458073,204718.00
10/16/2014 07:15,2,0.000,ALERT,212.16,295.76,59.996,1413458104,"274151322000083","019011112586793",0.00,4.00,0,291.55,297.57,0.0,0.0,0.000,281681.2,281681.2,899,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458138,204719.00
10/16/2014 07:15,2,0.000,ALERT,212.83,295.16,59.990,1413458104,"274151322000076","019011112586793",0.00,4.50,0,291.25,296.96,0.0,0.0,0.000,295430.7,295430.7,897,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458140,204720.00
10/16/2014 07:15,2,0.000,ALERT,212.16,294.56,59.980,1413458104,"274151322000094","019011112586793",0.00,3.70,0,290.65,296.06,0.0,0.0,0.000,214480.5,214480.5,921,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458142,204721.00
10/16/2014 07:15,2,0.000,ALERT,211.93,295.46,59.985,1413458104,"274151322000052","019011112586793",0.00,4.50,0,290.95,297.26,0.0,0.0,0.000,283091.7,283091.7,897,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458144,204722.00
10/16/2014 07:15,2,0.000,ALERT,212.16,294.86,60.033,1413458104,"274151322000085","019011112586793",0.00,4.00,0,291.25,296.66,0.0,0.0,0.000,282385.9,282385.9,897,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413458146,204723.00
10/16/2014 07:15,2,0.000,ALERT,212.16,294.56,59.980,1413458104,"274151322000087","019011112586793",0.00,5.00,0,290.35,296.36,0.0,0.0,0.000,268185.9,268185.9,898,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458148,204724.00
10/16/2014 07:15,2,0.000,ALERT,211.70,295.16,59.985,1413458104,"274151322000088","019011112586793",0.00,5.00,0,290.95,296.66,0.0,0.0,0.000,274332.4,274332.4,900,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458150,204725.00
10/16/2014 07:15,2,0.000,ALERT,212.16,296.36,59.985,1413458104,"274151322000095","019011112586793",0.00,3.70,0,292.16,297.87,0.0,0.0,0.000,292837.2,292837.2,898,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458152,204726.00
10/16/2014 07:15,2,0.000,ALERT,212.83,294.26,59.964,1413458104,"274151322000068","019011112586793",0.00,5.50,0,290.65,296.06,0.0,0.0,0.000,212904.6,212904.6,915,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458154,204727.00
10/16/2014 07:15,2,0.000,ALERT,211.93,295.76,59.985,1413458104,"274151322000054","019011112586793",0.00,5.00,0,291.25,297.26,0.0,0.0,0.000,279714.0,279714.0,900,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413458156,204728.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204729.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204730.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204731.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204732.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204733.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204734.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204735.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204736.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204737.00
10/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413458104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413458974,204738.00
10/16/2014 07:30,2,0.000,ALERT,211.25,295.46,60.006,1413459005,"274151322000052","019011112586793",0.00,4.00,0,291.85,297.57,0.0,0.0,0.000,283091.7,283091.7,899,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459050,204739.00
10/16/2014 07:30,2,0.000,ALERT,211.48,294.56,59.996,1413459005,"274151322000085","019011112586793",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,282385.9,282385.9,899,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413459052,204740.00
10/16/2014 07:30,2,0.000,ALERT,211.48,293.96,60.006,1413459005,"274151322000087","019011112586793",0.00,4.50,0,291.55,296.36,0.0,0.0,0.000,268185.9,268185.9,900,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459054,204741.00
10/16/2014 07:30,2,0.000,ALERT,211.25,294.56,59.964,1413459005,"274151322000088","019011112586793",0.00,4.50,0,292.16,296.96,0.0,0.0,0.000,274332.4,274332.4,902,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459056,204742.00
10/16/2014 07:30,2,0.000,ALERT,211.48,296.06,60.001,1413459005,"274151322000095","019011112586793",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,292837.2,292837.2,900,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459057,204743.00
10/16/2014 07:30,2,0.000,ALERT,212.16,293.96,60.006,1413459005,"274151322000068","019011112586793",0.00,5.00,0,291.85,296.36,0.0,0.0,0.000,212904.6,212904.6,917,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459059,204744.00
10/16/2014 07:30,2,0.000,ALERT,211.48,295.46,60.001,1413459005,"274151322000054","019011112586793",0.00,5.00,0,292.16,297.57,0.0,0.0,0.000,279714.0,279714.0,902,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413459061,204745.00
10/16/2014 07:30,2,0.000,ALERT,211.25,295.46,60.006,1413459005,"274151322000083","019011112586793",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,281681.2,281681.2,901,0,0,0,L,1151911521,2,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413459095,204746.00
10/16/2014 07:30,2,0.000,ALERT,212.16,294.26,60.001,1413459005,"274151322000076","019011112586793",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,295430.7,295430.7,899,0,0,0,L,1151911521,2,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413459097,204747.00
10/16/2014 07:30,2,0.000,ALERT,211.48,293.96,60.001,1413459005,"274151322000094","019011112586793",0.00,3.70,0,292.16,296.66,0.0,0.0,0.000,214480.5,214480.5,923,0,0,0,L,1151911521,2,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459098,204748.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204749.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204750.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204751.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204752.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204753.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204754.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204755.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204756.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204757.00
10/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413459005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413459870,204758.00
10/16/2014 07:45,2,0.000,ALERT,212.38,295.46,60.017,1413459904,"274151322000083","019011112586793",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,281681.2,281681.2,903,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459938,204759.00
10/16/2014 07:45,2,0.000,ALERT,212.83,295.76,60.022,1413459904,"274151322000076","019011112586793",0.00,4.00,0,292.76,297.57,0.0,0.0,0.000,295430.7,295430.7,901,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413459940,204760.00
10/16/2014 07:45,2,0.000,ALERT,212.16,295.16,60.022,1413459904,"274151322000094","019011112586793",0.00,3.70,0,292.16,297.26,0.0,0.0,0.000,214480.5,214480.5,925,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459942,204761.00
10/16/2014 07:45,2,0.000,ALERT,211.93,294.86,60.054,1413459904,"274151322000052","019011112586793",0.00,4.00,0,292.16,298.47,0.0,0.0,0.000,283091.7,283091.7,901,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459944,204762.00
10/16/2014 07:45,2,0.000,ALERT,212.38,295.76,60.033,1413459904,"274151322000085","019011112586793",0.00,4.00,0,292.46,297.57,0.0,0.0,0.000,282385.9,282385.9,901,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459946,204763.00
10/16/2014 07:45,2,0.000,ALERT,212.16,294.26,60.017,1413459904,"274151322000087","019011112586793",0.00,4.50,0,291.25,297.26,0.0,0.0,0.000,268185.9,268185.9,902,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459948,204764.00
10/16/2014 07:45,2,0.000,ALERT,211.93,294.86,60.022,1413459904,"274151322000088","019011112586793",0.00,4.50,0,291.85,297.57,0.0,0.0,0.000,274332.4,274332.4,904,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459949,204765.00
10/16/2014 07:45,2,0.000,ALERT,212.16,296.66,60.012,1413459904,"274151322000095","019011112586793",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,292837.2,292837.2,902,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459951,204766.00
