ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 07:45,2,0.000,ALERT,212.83,294.56,60.017,1413459904,"274151322000068","019011112586793",0.00,5.50,0,291.85,296.96,0.0,0.0,0.000,212904.6,212904.6,919,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459953,204767.00
10/16/2014 07:45,2,0.000,ALERT,212.16,295.16,60.043,1413459904,"274151322000054","019011112586793",0.00,5.00,0,292.16,298.17,0.0,0.0,0.000,279714.0,279714.0,904,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413459955,204768.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204769.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204770.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204771.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204772.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204773.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204774.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204775.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204776.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204777.00
10/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413459904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413460772,204778.00
10/16/2014 08:00,2,0.000,ALERT,211.25,294.26,60.038,1413460804,"274151322000083","019011112586793",0.00,3.70,0,291.85,298.17,0.0,0.0,0.000,281681.2,281681.2,905,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460839,204779.00
10/16/2014 08:00,2,0.000,ALERT,211.93,293.36,60.012,1413460804,"274151322000076","019011112586793",0.00,4.50,0,291.55,298.47,0.0,0.0,0.000,295430.7,295430.7,903,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460841,204780.00
10/16/2014 08:00,2,0.000,ALERT,211.25,293.06,60.012,1413460804,"274151322000094","019011112586793",0.00,3.70,0,290.95,297.57,0.0,0.0,0.000,214480.5,214480.5,927,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460843,204781.00
10/16/2014 08:00,2,0.000,ALERT,211.03,294.26,60.028,1413460804,"274151322000052","019011112586793",0.00,4.50,0,290.95,298.17,0.0,0.0,0.000,283091.7,283091.7,903,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460845,204782.00
10/16/2014 08:00,2,0.000,ALERT,211.48,293.36,60.012,1413460804,"274151322000085","019011112586793",0.00,4.00,0,291.55,298.17,0.0,0.0,0.000,282385.9,282385.9,903,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460847,204783.00
10/16/2014 08:00,2,0.000,ALERT,211.25,293.06,59.980,1413460804,"274151322000087","019011112586793",0.00,4.50,0,290.35,296.96,0.0,0.0,0.000,268185.9,268185.9,904,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460849,204784.00
10/16/2014 08:00,2,0.000,ALERT,210.80,293.66,60.028,1413460804,"274151322000088","019011112586793",0.00,5.00,0,291.25,297.57,0.0,0.0,0.000,274332.4,274332.4,906,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413460851,204785.00
10/16/2014 08:00,2,0.000,ALERT,211.25,294.56,60.017,1413460804,"274151322000095","019011112586793",0.00,3.30,0,292.46,299.07,0.0,0.0,0.000,292837.2,292837.2,904,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460853,204786.00
10/16/2014 08:00,2,0.000,ALERT,211.93,293.06,60.017,1413460804,"274151322000068","019011112586793",0.00,5.00,0,290.95,296.96,0.0,0.0,0.000,212904.6,212904.6,921,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460855,204787.00
10/16/2014 08:00,2,0.000,ALERT,211.03,293.96,59.985,1413460804,"274151322000054","019011112586793",0.00,5.00,0,291.25,298.17,0.0,0.0,0.000,279714.0,279714.0,906,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413460857,204788.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204789.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204790.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204791.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204792.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204793.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204794.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461674,204795.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461675,204796.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461675,204797.00
10/16/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413460804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413461675,204798.00
10/16/2014 08:15,2,0.061,ALERT,212.16,293.96,60.006,1413461704,"274151322000083","019011112586793",19.88,4.00,0,291.85,297.26,1.2,0.0,0.000,281681.2,281681.2,907,0,0,0,L,1151911521,1,121.33,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1413461739,204799.00
10/16/2014 08:15,2,0.062,ALERT,212.83,293.36,60.012,1413461704,"274151322000076","019011112586793",20.50,5.00,0,291.85,296.96,1.3,0.0,0.000,295430.7,295430.7,905,0,0,0,L,1151911521,1,121.55,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1413461741,204800.00
10/16/2014 08:15,2,0.000,ALERT,211.93,351.97,60.012,1413461704,"274151322000094","019011112586793",41.17,3.70,0,291.55,391.64,0.0,0.0,0.000,214480.5,214480.5,929,0,0,0,L,1151911521,1,121.10,123.36,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1413461743,204801.00
10/16/2014 08:15,2,0.086,ALERT,211.93,294.26,60.012,1413461704,"274151322000052","019011112586793",19.74,4.50,0,291.55,296.96,1.7,0.0,0.000,283091.7,283091.7,905,0,0,0,L,1151911521,1,120.88,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1413461745,204802.00
10/16/2014 08:15,2,0.062,ALERT,212.16,293.36,60.006,1413461704,"274151322000085","019011112586793",20.97,4.50,0,291.85,296.66,1.4,0.0,0.000,282385.9,282385.9,905,0,0,0,L,1151911521,1,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1413461746,204803.00
10/16/2014 08:15,2,0.074,ALERT,211.70,292.76,60.006,1413461704,"274151322000087","019011112586793",19.60,4.50,0,290.95,296.06,1.5,0.0,0.000,268185.9,268185.9,906,0,0,0,L,1151911521,1,121.33,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1413461748,204804.00
10/16/2014 08:15,2,0.049,ALERT,211.70,293.66,59.985,1413461704,"274151322000088","019011112586793",20.40,5.00,0,291.25,296.36,1.0,0.0,0.000,274332.4,274332.4,908,0,0,0,L,1151911521,1,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1413461750,204805.00
10/16/2014 08:15,2,0.053,ALERT,211.70,294.56,60.006,1413461704,"274151322000095","019011112586793",20.46,3.70,0,292.76,297.57,1.1,0.0,0.000,292837.2,292837.2,906,0,0,0,L,1151911521,1,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1413461752,204806.00
10/16/2014 08:15,2,0.006,ALERT,212.38,390.14,60.006,1413461704,"274151322000068","019011112586793",41.43,5.50,0,291.55,397.35,0.0,0.0,0.000,212904.6,212904.6,923,0,0,0,L,1151911521,1,121.78,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1413461754,204807.00
10/16/2014 08:15,2,0.059,ALERT,211.70,293.96,60.006,1413461704,"274151322000054","019011112586793",20.63,5.50,0,291.85,296.96,1.3,0.0,0.000,279714.0,279714.0,908,0,0,0,L,1151911521,1,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1413461756,204808.00
10/16/2014 08:15,1,0.019,ALERT,212.6,301.34,60.00,1413461704,"033051125000150","019011112586793",44.11,4,0.000,299.62,308.22,0.8,0.0,0.000,108835.09999995,108835.09999995,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462189,204809.00
10/16/2014 08:15,1,0.126,ALERT,212.1,302.73,60.03,1413461704,"040051121000095","019011112586793",26.14,3,0.000,297.55,305.68,3.2,0.0,0.000,87300.7,87300.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462211,204810.00
10/16/2014 08:15,1,0.016,ALERT,213.3,300.87,60.00,1413461704,"033051125000132","019011112586793",40.10,4,0.000,299.79,306.44,0.6,0.0,0.000,85148.2,85148.4,7,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462222,204811.00
10/16/2014 08:15,1,0.005,ALERT,212.1,299.40,60.00,1413461704,"033051125000135","019011112586793",40.34,4,0.000,298.72,306.44,0.2,0.0,0.000,82540.799999964,82540.799999964,7,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462233,204812.00
10/16/2014 08:15,1,0.057,ALERT,213.0,298.40,60.03,1413461704,"040051121000068","019011112586793",27.21,2,0.000,298.02,304.31,1.5,0.0,0.000,88610,88610,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462255,204813.00
10/16/2014 08:15,1,0.000,ALERT,212.2,301.50,60.00,1413461704,"033051125000118","019011112586793",45.44,4,0.000,297.43,306.52,0.0,0.0,0.000,109762.40000009,109762.70000004,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462266,204814.00
10/16/2014 08:15,1,0.050,ALERT,211.9,298.28,60.00,1413461704,"040051121000185","019011112586793",29.00,2,0.000,297.94,304.66,1.4,0.0,0.000,98296.1,98296.1,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462277,204815.00
10/16/2014 08:15,1,0.005,ALERT,212.3,303.37,60.00,1413461704,"040051121000195","019011112586793",29.52,3,0.000,297.71,304.07,0.1,0.0,0.000,96608.900000037,96608.900000037,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462289,204816.00
10/16/2014 08:15,1,0.047,ALERT,212.8,301.44,60.00,1413461704,"040051121000097","019011112586793",30.91,4,0.000,297.12,303.42,1.4,0.0,0.000,97890.800000012,97891,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462301,204817.00
10/16/2014 08:15,1,0.068,ALERT,212.3,299.72,60.00,1413461704,"040051121000116","019011112586793",30.66,3,0.000,299.00,305.15,2.0,0.0,0.000,96356.500000011,96356.500000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413462314,204818.00
10/16/2014 08:30,1,0.477,ACTIVE,213.7,360.03,60.00,1413462604,"040051121000097","019011112586793",27.32,5,0.129,288.40,440.53,12.9,13.5,0.018,97891,97891.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462607,204819.00
10/16/2014 08:30,1,0.565,ACTIVE,214.1,327.66,60.03,1413462604,"040051121000095","019011112586793",23.31,5,0.130,297.48,437.40,13.1,1.1,0.203,87300.7,87301.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462608,204820.00
10/16/2014 08:30,1,0.331,ACTIVE,214.5,357.57,60.00,1413462604,"033051125000132","019011112586793",36.46,5,0.137,299.63,440.64,12.0,10.8,0.027,85148.4,85148.9,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462609,204821.00
10/16/2014 08:30,1,0.296,ACTIVE,214.1,368.82,60.00,1413462604,"033051125000135","019011112586793",36.75,6,0.144,298.58,441.62,10.8,12.3,0.008,82540.799999964,82541.199999964,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462610,204822.00
10/16/2014 08:30,1,0.495,ACTIVE_NO_POWER,213.9,419.71,60.03,1413462604,"040051121000116","019011112586793",26.41,4,0.000,291.41,438.59,13.0,0.0,0.000,96356.500000011,96356.600000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462612,204823.00
10/16/2014 08:30,1,0.517,ACTIVE,213.8,389.07,60.00,1413462604,"040051121000068","019011112586793",23.94,3,0.142,297.81,438.88,12.3,14.4,0.001,88610,88610.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462613,204824.00
10/16/2014 08:30,1,0.368,ACTIVE,213.5,402.89,60.03,1413462604,"033051125000118","019011112586793",40.29,5,0.136,290.05,445.18,14.7,15.3,0.099,109762.70000004,109763.50000005,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462615,204825.00
10/16/2014 08:30,1,0.388,ACTIVE,213.6,333.12,60.00,1413462604,"033051125000150","019011112586793",40.76,5,0.131,299.47,443.83,15.7,6.6,0.232,108835.09999995,108835.99999995,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462616,204826.00
10/16/2014 08:30,1,0.300,ACTIVE_NO_POWER,213.8,413.38,60.00,1413462604,"040051121000185","019011112586793",27.39,4,0.000,297.73,440.58,8.1,0.0,0.000,98296.1,98296.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462617,204827.00
10/16/2014 08:30,1,0.412,ACTIVE,214.2,391.94,60.00,1413462604,"040051121000195","019011112586793",25.77,4,0.150,297.41,442.73,10.5,14.7,0.000,96608.900000037,96609.199999989,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462618,204828.00
10/16/2014 08:30,2,0.488,ACTIVE,213.06,336.64,60.012,1413462604,"274151322000083","019011112586793",30.22,6.00,0,291.55,342.05,15.0,12.5,0.093,281682.1,281682.1,909,0,0,0,L,1151911521,1,121.78,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462619,204829.00
10/16/2014 08:30,2,0.545,ACTIVE,213.74,337.24,59.985,1413462604,"274151322000076","019011112586793",30.73,6.30,0,291.25,346.56,17.0,14.5,0.102,295431.9,295431.9,907,0,0,0,L,1151911521,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462620,204830.00
10/16/2014 08:30,2,0.357,ALERT,213.06,422.30,59.990,1413462604,"274151322000094","019011112586793",39.72,6.00,0,290.95,435.83,14.5,12.1,0.093,214481.4,214481.4,931,0,0,0,L,1151911521,1,121.78,123.59,0002,3,0,0,0,0,0,0,89,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1413462622,204831.00
10/16/2014 08:30,2,0.545,ACTIVE,213.06,336.04,60.001,1413462604,"274151322000052","019011112586793",30.16,6.30,0,291.55,342.05,16.6,14.1,0.102,283092.9,283092.9,907,0,0,0,L,1151911521,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462623,204832.00
10/16/2014 08:30,2,0.549,ACTIVE,213.29,339.34,59.980,1413462604,"274151322000085","019011112586793",30.30,6.00,0,291.25,342.95,16.9,14.4,0.102,282387.0,282387.0,907,0,0,0,L,1151911521,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462624,204833.00
10/16/2014 08:30,2,0.590,ACTIVE,213.06,337.24,59.975,1413462604,"274151322000087","019011112586793",29.96,6.30,0,290.95,343.85,17.9,15.4,0.106,268187.2,268187.2,908,0,0,0,L,1151911521,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462625,204834.00
10/16/2014 08:30,2,0.521,ACTIVE,212.61,336.64,59.985,1413462604,"274151322000088","019011112586793",29.84,6.70,0,291.55,342.35,15.8,13.3,0.093,274333.5,274333.5,910,0,0,0,L,1151911521,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462626,204835.00
10/16/2014 08:30,2,0.504,ACTIVE,213.29,335.74,60.001,1413462604,"274151322000095","019011112586793",30.73,5.50,0,292.76,343.25,15.7,13.2,0.093,292838.2,292838.2,908,0,0,0,L,1151911521,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462627,204836.00
10/16/2014 08:30,2,0.348,ALERT,213.74,440.94,59.996,1413462604,"274151322000068","019011112586793",41.81,7.70,0,291.55,445.45,14.8,12.4,0.080,212905.5,212905.5,925,0,0,0,L,1151911521,1,122.46,123.59,0002,7,0,0,0,0,0,0,92,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1413462629,204837.00
10/16/2014 08:30,2,0.545,ACTIVE,213.06,337.84,60.001,1413462604,"274151322000054","019011112586793",29.86,7.00,0,291.85,342.05,16.5,14.0,0.102,279715.2,279715.2,910,0,0,0,L,1151911521,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413462630,204838.00
10/16/2014 08:45,1,0.999,ACTIVE,214.6,349.14,60.03,1413463505,"040051121000097","019011112586793",27.99,7,0.241,306.46,441.04,27.8,24.7,0.203,97891.199999988,97895.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463507,204839.00
10/16/2014 08:45,1,1.058,ACTIVE,213.8,341.56,60.03,1413463505,"040051121000095","019011112586793",24.47,6,0.151,306.02,438.47,25.7,15.1,0.228,87301.1,87304.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463508,204840.00
10/16/2014 08:45,1,0.678,ACTIVE,214.4,421.91,60.03,1413463505,"033051125000132","019011112586793",37.31,6,0.151,309.47,441.57,25.1,13.6,0.031,85148.9,85152.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463510,204841.00
10/16/2014 08:45,1,0.647,ACTIVE,214.4,413.84,60.03,1413463505,"033051125000135","019011112586793",37.26,7,0.168,308.66,442.77,24.0,13.9,0.013,82541.199999964,82544.699999964,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463511,204842.00
10/16/2014 08:45,1,1.001,ACTIVE,214.3,368.55,60.03,1413463505,"040051121000116","019011112586793",27.67,6,0.225,305.40,440.17,27.5,33.9,0.100,96356.600000011,96360.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463512,204843.00
10/16/2014 08:45,1,1.046,ACTIVE,213.8,342.43,60.03,1413463505,"040051121000068","019011112586793",24.61,6,0.222,311.58,440.54,25.6,25.1,0.203,88610.300000012,88613.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463513,204844.00
10/16/2014 08:45,1,0.756,ACTIVE,213.8,359.01,60.03,1413463505,"033051125000118","019011112586793",41.91,6,0.207,313.36,444.68,31.5,25.0,0.213,109763.50000005,109768.40000009,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463515,204845.00
10/16/2014 08:45,1,0.782,ACTIVE,214.6,385.86,60.03,1413463505,"033051125000150","019011112586793",41.51,6,0.194,311.49,444.29,32.3,25.2,0.065,108835.99999995,108840.99999995,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463516,204846.00
10/16/2014 08:45,1,0.748,ACTIVE,214.2,383.07,60.03,1413463505,"040051121000185","019011112586793",28.22,6,0.165,308.04,442.73,21.0,13.6,0.030,98296.2,98298.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463517,204847.00
10/16/2014 08:45,1,0.903,ACTIVE,214.1,413.54,60.03,1413463505,"040051121000195","019011112586793",27.40,6,0.170,310.10,442.06,24.6,11.4,0.015,96609.199999989,96612.500000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463519,204848.00
10/16/2014 08:45,2,1.012,ACTIVE,213.51,343.55,60.022,1413463505,"274151322000083","019011112586793",30.55,7.30,0,321.31,351.37,31.3,28.3,0.199,281687.1,281687.1,910,0,0,0,L,1151911521,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463520,204849.00
10/16/2014 08:45,2,1.100,ACTIVE,213.96,352.27,60.017,1413463505,"274151322000076","019011112586793",31.55,8.00,0,330.03,359.48,35.2,32.0,0.234,295437.6,295437.6,908,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463521,204850.00
10/16/2014 08:45,2,0.746,ACTIVE,213.29,435.23,60.028,1413463505,"274151322000094","019011112586793",40.65,9.00,0,327.32,452.96,30.4,27.4,0.199,214486.2,214486.2,933,0,0,0,L,1151911521,1,121.78,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463522,204851.00
10/16/2014 08:45,2,1.078,ACTIVE,213.06,339.95,60.022,1413463505,"274151322000052","019011112586793",30.91,8.00,0,324.62,354.07,33.7,30.6,0.221,283098.4,283098.4,908,0,0,0,L,1151911521,1,121.55,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463523,204852.00
10/16/2014 08:45,2,1.117,ACTIVE,213.51,345.06,60.001,1413463505,"274151322000085","019011112586793",30.55,7.70,0,322.81,354.37,34.6,31.5,0.230,282392.6,282392.6,908,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463523,204853.00
10/16/2014 08:45,2,1.047,ACTIVE,213.51,345.66,60.028,1413463505,"274151322000087","019011112586793",30.67,8.00,0,322.81,351.67,32.5,29.5,0.217,268192.5,268192.5,909,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463524,204854.00
10/16/2014 08:45,2,1.070,ACTIVE,212.83,345.06,60.028,1413463505,"274151322000088","019011112586793",30.55,8.00,0,319.51,352.27,33.1,30.0,0.208,274338.8,274338.8,911,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463525,204855.00
10/16/2014 08:45,2,1.035,ACTIVE,213.29,348.36,60.022,1413463505,"274151322000095","019011112586793",31.31,7.30,0,326.72,356.78,32.8,29.7,0.217,292843.4,292843.4,909,0,0,0,L,1151911521,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463526,204856.00
10/16/2014 08:45,2,0.750,ACTIVE,213.96,438.23,60.028,1413463505,"274151322000068","019011112586793",41.19,10.70,0,328.52,457.47,30.7,27.7,0.186,212910.4,212910.4,927,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463527,204857.00
10/16/2014 08:45,2,1.100,ACTIVE,213.29,346.26,60.028,1413463505,"274151322000054","019011112586793",30.61,8.50,0,324.02,353.47,34.1,31.0,0.230,279720.7,279720.7,911,0,0,0,L,1151911521,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413463528,204858.00
10/16/2014 09:00,1,1.563,ACTIVE,212.9,339.97,60.00,1413464404,"040051121000097","019011112586793",28.13,8,0.285,316.37,442.68,43.7,34.3,0.342,97895.100000024,97902.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464407,204859.00
10/16/2014 09:00,1,1.603,ACTIVE,213.1,368.17,60.00,1413464404,"040051121000095","019011112586793",24.82,8,0.234,313.07,440.28,39.6,29.9,0.217,87304.5,87310.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464408,204860.00
10/16/2014 09:00,1,1.044,ACTIVE,213.5,395.98,60.00,1413464404,"033051125000132","019011112586793",37.70,8,0.238,316.66,443.56,39.1,31.0,0.088,85152.6,85159.3,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464409,204861.00
10/16/2014 09:00,1,1.026,ACTIVE,213.6,397.13,60.00,1413464404,"033051125000135","019011112586793",37.24,9,0.231,316.10,444.64,38.0,30.1,0.080,82544.699999964,82551.299999964,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464411,204862.00
10/16/2014 09:00,1,1.538,ACTIVE,213.4,399.91,60.00,1413464404,"040051121000116","019011112586793",28.19,7,0.274,314.32,442.22,43.1,34.5,0.103,96360.300000011,96367.700000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464412,204863.00
10/16/2014 09:00,1,1.596,ACTIVE,213.2,382.04,60.00,1413464404,"040051121000068","019011112586793",25.30,7,0.239,318.37,442.22,40.1,33.6,0.158,88613.800000012,88620.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464413,204864.00
10/16/2014 09:00,1,1.180,ACTIVE,213.2,392.68,60.00,1413464404,"033051125000118","019011112586793",41.92,8,0.321,317.19,444.69,49.2,39.3,0.334,109768.40000009,109777.10000008,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464415,204865.00
10/16/2014 09:00,1,1.197,ACTIVE,213.6,385.10,60.00,1413464404,"033051125000150","019011112586793",41.92,8,0.329,316.36,444.45,49.9,45.0,0.342,108840.99999995,108849.69999995,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464416,204866.00
10/16/2014 09:00,1,1.267,ACTIVE,213.6,339.72,60.00,1413464404,"040051121000185","019011112586793",28.44,7,0.224,316.01,442.62,35.8,30.1,0.238,98298.6,98304.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464417,204867.00
10/16/2014 09:00,1,1.489,ACTIVE,213.0,380.30,60.00,1413464404,"040051121000195","019011112586793",27.50,8,0.257,317.89,443.88,40.7,33.3,0.240,96612.500000001,96619.300000013,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464418,204868.00
10/16/2014 09:00,2,1.566,ACTIVE,212.38,350.77,59.990,1413464404,"274151322000083","019011112586793",30.93,10.00,0,328.82,361.59,49.0,45.4,0.340,281695.8,281695.8,911,0,0,0,L,1151911521,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464419,204869.00
10/16/2014 09:00,2,1.705,ACTIVE,213.06,359.48,59.990,1413464404,"274151322000076","019011112586793",31.73,10.70,0,330.93,370.30,54.8,51.0,0.393,295447.4,295447.4,909,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464420,204870.00
10/16/2014 09:00,2,1.121,ACTIVE,212.38,446.05,59.990,1413464404,"274151322000094","019011112586793",41.33,11.70,0,327.92,469.49,46.6,43.1,0.323,214494.5,214494.5,934,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464421,204871.00
10/16/2014 09:00,2,1.668,ACTIVE,212.61,351.67,59.990,1413464404,"274151322000052","019011112586793",30.75,10.30,0,328.22,363.69,51.9,48.2,0.354,283107.7,283107.7,909,0,0,0,L,1151911521,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464422,204872.00
10/16/2014 09:00,2,1.703,ACTIVE,212.61,352.27,59.996,1413464404,"274151322000085","019011112586793",30.81,10.00,0,328.82,363.99,53.1,49.4,0.354,282402.2,282402.2,909,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464423,204873.00
10/16/2014 09:00,2,1.621,ACTIVE,212.61,346.86,59.996,1413464404,"274151322000087","019011112586793",30.79,10.00,0,327.62,361.59,50.6,46.9,0.345,268201.5,268201.5,910,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464424,204874.00
10/16/2014 09:00,2,1.668,ACTIVE,212.38,348.96,60.006,1413464404,"274151322000088","019011112586793",30.51,10.30,0,328.22,361.89,51.5,47.8,0.340,274348.0,274348.0,912,0,0,0,L,1151911521,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464425,204875.00
10/16/2014 09:00,2,1.641,ACTIVE,212.61,346.56,60.028,1413464404,"274151322000095","019011112586793",31.31,9.70,0,329.13,367.90,52.0,48.3,0.354,292852.5,292852.5,910,0,0,0,L,1151911521,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464426,204876.00
10/16/2014 09:00,2,1.105,ACTIVE,213.51,451.76,59.990,1413464404,"274151322000068","019011112586793",42.06,13.30,0,328.52,467.99,47.5,43.9,0.309,212918.9,212918.9,928,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464427,204877.00
10/16/2014 09:00,2,1.693,ACTIVE,212.38,348.06,59.990,1413464404,"274151322000054","019011112586793",30.69,10.70,0,327.92,363.99,52.6,48.9,0.358,279730.1,279730.1,912,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413464428,204878.00
10/16/2014 09:15,1,2.087,ACTIVE,213.1,396.37,60.03,1413465304,"040051121000097","019011112586793",28.04,10,0.337,301.29,448.62,58.2,65.8,0.127,97902.400000036,97914.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465306,204879.00
10/16/2014 09:15,1,2.125,ACTIVE,212.7,358.22,60.03,1413465304,"040051121000095","019011112586793",25.08,9,0.334,301.53,444.51,53.0,55.0,0.402,87310.8,87321,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465307,204880.00
10/16/2014 09:15,1,1.351,ACTIVE,213.8,389.92,60.00,1413465304,"033051125000132","019011112586793",37.24,10,0.316,317.89,439.15,50.0,52.0,0.329,85159.3,85169.1,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465309,204881.00
10/16/2014 09:15,1,1.361,ACTIVE,213.6,406.41,60.03,1413465304,"033051125000135","019011112586793",37.14,11,0.304,316.69,445.31,50.3,51.3,0.303,82551.299999964,82561.299999964,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465310,204882.00
10/16/2014 09:15,1,2.064,ACTIVE,213.0,403.33,60.03,1413465304,"040051121000116","019011112586793",28.07,9,0.295,297.87,448.24,57.6,46.8,0.302,96367.700000011,96379.000000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465311,204883.00
10/16/2014 09:15,1,2.130,ACTIVE,213.1,348.73,60.03,1413465304,"040051121000068","019011112586793",25.56,9,0.280,301.25,447.16,54.1,43.2,0.426,88620.699999988,88631.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465313,204884.00
10/16/2014 09:15,1,1.641,ACTIVE,213.0,352.71,60.03,1413465304,"033051125000118","019011112586793",33.08,10,0.343,301.75,450.37,54.0,50.9,0.233,109777.10000008,109789.60000008,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465314,204885.00
10/16/2014 09:15,1,1.654,ACTIVE,213.4,416.86,60.03,1413465304,"033051125000150","019011112586793",33.09,10,0.286,300.67,450.00,54.4,53.9,0.142,108849.69999995,108862.09999995,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465315,204886.00
10/16/2014 09:15,1,1.784,ACTIVE,213.4,408.17,60.03,1413465304,"040051121000185","019011112586793",28.48,9,0.311,315.67,441.41,50.5,48.2,0.165,98304.2,98313.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465316,204887.00
10/16/2014 09:15,1,2.021,ACTIVE,213.2,424.16,60.03,1413465304,"040051121000195","019011112586793",27.73,9,0.316,301.29,449.04,55.8,38.9,0.080,96619.300000013,96630.400000037,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465318,204888.00
10/16/2014 09:15,2,2.117,ACTIVE,212.38,351.67,60.006,1413465304,"274151322000083","019011112586793",30.63,12.30,0,327.32,369.40,65.7,61.5,0.473,281709.2,281709.2,912,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465319,204889.00
10/16/2014 09:15,2,2.346,ACTIVE,213.06,361.59,60.017,1413465304,"274151322000076","019011112586793",31.37,13.30,0,332.13,378.42,74.5,70.0,0.530,295462.5,295462.5,910,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465320,204890.00
10/16/2014 09:15,2,1.516,ACTIVE,212.83,434.63,60.017,1413465304,"274151322000094","019011112586793",40.63,14.30,0,331.83,477.31,62.8,58.7,0.433,214507.1,214507.1,935,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465320,204891.00
10/16/2014 09:15,2,2.217,ACTIVE,212.16,358.28,60.012,1413465304,"274151322000052","019011112586793",30.71,13.00,0,327.02,370.60,68.9,64.6,0.486,283121.9,283121.9,910,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465321,204892.00
10/16/2014 09:15,2,2.246,ACTIVE,212.61,357.08,60.012,1413465304,"274151322000085","019011112586793",31.09,12.30,0,327.32,372.11,70.7,66.3,0.495,282416.7,282416.7,910,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465322,204893.00
10/16/2014 09:15,2,2.227,ACTIVE,212.83,356.18,59.990,1413465304,"274151322000087","019011112586793",30.20,13.00,0,326.72,370.00,68.0,63.8,0.468,268215.3,268215.3,911,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465323,204894.00
10/16/2014 09:15,2,2.236,ACTIVE,212.16,358.88,60.012,1413465304,"274151322000088","019011112586793",30.30,13.00,0,326.42,370.30,68.6,64.3,0.464,274362.0,274362.0,913,0,0,0,L,1151911521,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465324,204895.00
10/16/2014 09:15,2,2.256,ACTIVE,212.38,363.69,60.006,1413465304,"274151322000095","019011112586793",31.23,12.30,0,328.82,377.22,71.4,67.0,0.499,292866.9,292866.9,911,0,0,0,L,1151911521,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465325,204896.00
10/16/2014 09:15,2,1.338,ACTIVE,213.29,463.78,60.012,1413465304,"274151322000068","019011112586793",43.52,16.00,0,332.13,478.21,58.5,54.5,0.393,212931.5,212931.5,929,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465326,204897.00
10/16/2014 09:15,2,2.244,ACTIVE,212.16,359.48,60.012,1413465304,"274151322000054","019011112586793",30.73,13.30,0,326.12,372.11,69.8,65.5,0.477,279744.4,279744.4,913,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413465327,204898.00
10/16/2014 09:30,1,2.633,ACTIVE,216.0,345.57,60.03,1413466204,"040051121000097","019011112586793",28.02,11,0.322,296.90,448.56,73.4,69.4,0.350,97914.100000024,97928.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466206,204899.00
10/16/2014 09:30,1,2.621,ACTIVE,215.5,438.24,60.03,1413466204,"040051121000095","019011112586793",25.49,11,0.314,298.17,447.95,66.5,60.3,0.096,87321,87334.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466208,204900.00
10/16/2014 09:30,1,1.844,ACTIVE,215.9,324.52,60.03,1413466204,"033051125000132","019011112586793",29.14,11,0.337,301.93,449.06,53.4,56.4,0.354,85169.1,85181.4,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466209,204901.00
10/16/2014 09:30,1,1.799,ACTIVE,216.1,419.35,60.03,1413466204,"033051125000135","019011112586793",29.99,12,0.260,300.16,450.88,53.7,40.6,0.140,82561.299999964,82573.699999964,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466210,204902.00
10/16/2014 09:30,1,2.611,ACTIVE,215.6,325.09,60.03,1413466204,"040051121000116","019011112586793",28.00,10,0.319,297.05,450.68,72.7,68.6,0.343,96379.000000011,96394.100000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466212,204903.00
10/16/2014 09:30,1,2.711,ACTIVE,215.8,315.37,60.03,1413466204,"040051121000068","019011112586793",25.20,11,0.297,300.66,448.58,68.0,63.9,0.328,88631.300000012,88645.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466213,204904.00
10/16/2014 09:30,1,2.068,ACTIVE,215.2,335.90,60.03,1413466204,"033051125000118","019011112586793",26.93,11,0.352,301.29,449.63,55.4,61.0,0.353,109789.60000008,109802.10000008,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466214,204905.00
10/16/2014 09:30,1,2.080,ACTIVE,215.6,396.38,60.03,1413466204,"033051125000150","019011112586793",27.02,11,0.282,300.29,450.14,55.9,50.5,0.123,108862.09999995,108874.59999995,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466216,204906.00
10/16/2014 09:30,1,2.426,ACTIVE,215.7,317.30,60.03,1413466204,"040051121000185","019011112586793",22.29,11,0.335,300.08,448.03,53.8,62.3,0.325,98313.8,98326.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466217,204907.00
10/16/2014 09:30,1,2.607,ACTIVE,215.3,331.20,60.03,1413466204,"040051121000195","019011112586793",27.49,11,0.314,299.74,451.31,71.3,67.4,0.341,96630.400000037,96645.199999989,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466219,204908.00
10/16/2014 09:30,2,2.650,ACTIVE,215.32,343.55,60.012,1413466204,"274151322000083","019011112586793",30.75,16.70,0,326.72,380.52,82.5,77.7,0.323,281726.6,281726.6,913,0,0,0,L,1151911521,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466219,204909.00
10/16/2014 09:30,2,2.975,ACTIVE,215.77,347.16,60.006,1413466204,"274151322000076","019011112586793",31.17,18.70,0,332.43,380.22,94.0,88.8,0.358,295482.4,295482.4,911,0,0,0,L,1151911521,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466220,204910.00
10/16/2014 09:30,2,1.865,ACTIVE,214.87,439.43,60.012,1413466204,"274151322000094","019011112586793",41.09,17.00,0,411.78,481.21,77.5,72.8,0.539,214523.4,214523.4,936,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466221,204911.00
10/16/2014 09:30,2,2.760,ACTIVE,215.09,349.86,60.012,1413466204,"274151322000052","019011112586793",30.77,17.50,0,326.12,376.92,86.0,81.1,0.327,283140.1,283140.1,911,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466222,204912.00
10/16/2014 09:30,2,2.846,ACTIVE,215.32,351.37,60.006,1413466204,"274151322000085","019011112586793",30.53,17.30,0,325.82,376.92,88.0,83.0,0.331,282435.3,282435.3,911,0,0,0,L,1151911521,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466223,204913.00
10/16/2014 09:30,2,2.748,ACTIVE,215.09,341.45,60.006,1413466204,"274151322000087","019011112586793",29.80,17.50,0,326.12,380.82,82.9,78.1,0.314,268233.0,268233.0,912,0,0,0,L,1151911521,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466224,204914.00
10/16/2014 09:30,2,2.773,ACTIVE,214.87,344.76,60.006,1413466204,"274151322000088","019011112586793",30.53,16.70,0,326.12,377.22,85.8,80.9,0.318,274380.2,274380.2,914,0,0,0,L,1151911521,1,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466225,204915.00
10/16/2014 09:30,2,2.908,ACTIVE,215.09,342.35,60.012,1413466204,"274151322000095","019011112586793",30.95,17.50,0,328.82,382.33,91.1,86.0,0.340,292886.2,292886.2,912,0,0,0,L,1151911521,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466226,204916.00
