ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 09:30,2,1.869,ACTIVE,216.00,449.65,60.012,1413466204,"274151322000068","019011112586793",41.35,18.70,0,412.38,483.02,78.8,74.1,0.535,212947.8,212947.8,930,0,0,0,L,1151911521,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466227,204917.00
10/16/2014 09:30,2,2.826,ACTIVE,215.09,348.96,60.012,1413466204,"274151322000054","019011112586793",30.51,17.80,0,325.22,377.22,87.3,82.3,0.327,279762.9,279762.9,914,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413466228,204918.00
10/16/2014 09:45,1,3.172,ALERT,214.8,339.55,60.03,1413467104,"040051121000097","019011112586793",27.57,13,0.387,302.38,353.99,87.0,83.1,0.405,97928.400000036,97947.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413467107,204919.00
10/16/2014 09:45,1,3.181,ACTIVE,214.5,334.78,60.03,1413467104,"040051121000095","019011112586793",24.84,13,0.346,285.38,448.82,78.6,73.9,0.366,87334.3,87349.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467108,204920.00
10/16/2014 09:45,1,2.212,ACTIVE,214.8,397.49,60.03,1413467104,"033051125000132","019011112586793",26.94,14,0.325,288.84,449.11,59.3,46.5,0.336,85181.4,85194.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467109,204921.00
10/16/2014 09:45,1,2.164,ACTIVE,214.6,338.50,60.00,1413467104,"033051125000135","019011112586793",26.94,14,0.319,287.49,450.76,58.0,43.6,0.372,82573.699999964,82586.499999964,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467110,204922.00
10/16/2014 09:45,1,3.182,ACTIVE,213.8,345.91,60.03,1413467104,"040051121000116","019011112586793",27.24,12,0.384,302.60,354.38,86.2,81.7,0.405,96394.100000011,96412.700000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467112,204923.00
10/16/2014 09:45,1,3.246,ACTIVE,214.8,325.30,60.00,1413467104,"040051121000068","019011112586793",24.81,13,0.356,302.05,352.14,80.1,76.1,0.381,88645.5,88662.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467113,204924.00
10/16/2014 09:45,1,2.360,ACTIVE,214.5,347.83,60.03,1413467104,"033051125000118","019011112586793",41.02,13,0.434,288.46,450.43,96.3,92.9,0.450,109802.10000008,109817.80000007,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467114,204925.00
10/16/2014 09:45,1,2.360,ACTIVE,215.1,330.53,60.00,1413467104,"033051125000150","019011112586793",41.11,13,0.433,287.16,451.52,96.5,93.0,0.448,108874.59999995,108890.19999995,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467116,204926.00
10/16/2014 09:45,1,2.913,ACTIVE,214.8,346.64,60.03,1413467104,"040051121000185","019011112586793",27.73,13,0.355,286.73,449.87,80.3,76.1,0.376,98326.2,98340.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467117,204927.00
10/16/2014 09:45,1,3.171,ACTIVE,214.3,340.20,60.00,1413467104,"040051121000195","019011112586793",27.11,13,0.382,302.42,354.04,85.5,81.5,0.405,96645.199999989,96663.900000037,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467118,204928.00
10/16/2014 09:45,2,3.191,ACTIVE,213.96,348.06,60.006,1413467104,"274151322000083","019011112586793",30.36,21.00,0,326.42,360.99,98.0,92.7,0.389,281747.9,281747.9,914,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467119,204929.00
10/16/2014 09:45,2,3.559,ACTIVE,214.87,355.88,59.996,1413467104,"274151322000076","019011112586793",30.73,23.00,0,330.33,365.19,110.5,104.8,0.429,295506.6,295506.6,912,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467120,204930.00
10/16/2014 09:45,2,2.195,ACTIVE,213.74,445.45,59.975,1413467104,"274151322000094","019011112586793",41.09,24.50,0,417.79,484.22,90.9,85.8,0.354,214543.3,214543.3,937,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467121,204931.00
10/16/2014 09:45,2,3.316,ACTIVE,213.74,349.56,60.001,1413467104,"274151322000052","019011112586793",30.22,21.80,0,325.82,361.59,101.5,96.1,0.389,283162.2,283162.2,912,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467122,204932.00
10/16/2014 09:45,2,3.393,ACTIVE,213.96,354.07,59.980,1413467104,"274151322000085","019011112586793",30.18,21.00,0,325.22,362.49,103.8,98.2,0.398,282458.0,282458.0,912,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467123,204933.00
10/16/2014 09:45,2,3.311,ACTIVE,214.19,349.86,60.001,1413467104,"274151322000087","019011112586793",29.04,23.00,0,318.61,360.99,97.3,92.0,0.376,268254.3,268254.3,913,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467124,204934.00
10/16/2014 09:45,2,3.318,ACTIVE,213.74,353.77,59.996,1413467104,"274151322000088","019011112586793",30.16,21.30,0,324.62,361.59,101.3,95.9,0.376,274402.3,274402.3,915,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467125,204935.00
10/16/2014 09:45,2,3.457,ACTIVE,213.96,349.26,60.012,1413467104,"274151322000095","019011112586793",30.77,22.00,0,329.13,363.39,107.7,102.0,0.411,292909.7,292909.7,913,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467126,204936.00
10/16/2014 09:45,2,2.250,ACTIVE,214.87,439.13,59.990,1413467104,"274151322000068","019011112586793",40.75,25.00,0,417.49,493.54,93.2,88.0,0.349,212967.7,212967.7,931,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467127,204937.00
10/16/2014 09:45,2,3.381,ACTIVE,213.96,347.76,59.969,1413467104,"274151322000054","019011112586793",30.06,22.50,0,325.52,362.49,102.8,97.3,0.389,279785.4,279785.4,915,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413467128,204938.00
10/16/2014 10:00,1,3.683,ACTIVE,212.0,317.65,60.03,1413468004,"040051121000097","019011112586793",27.31,16,0.453,300.86,361.77,100.1,95.7,0.468,97947.199999988,97969.400000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468007,204939.00
10/16/2014 10:00,1,3.668,ACTIVE,211.2,322.88,60.03,1413468004,"040051121000095","019011112586793",24.62,16,0.405,302.33,357.54,89.9,85.2,0.421,87349.7,87369.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468008,204940.00
10/16/2014 10:00,1,2.402,ACTIVE,211.5,329.52,60.03,1413468004,"033051125000132","019011112586793",36.43,17,0.395,300.13,449.77,87.1,83.1,0.413,85194.2,85211.3,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468009,204941.00
10/16/2014 10:00,1,2.362,ACTIVE,212.0,327.66,60.03,1413468004,"033051125000135","019011112586793",36.28,17,0.387,298.34,451.59,85.2,81.8,0.408,82586.499999964,82603.299999964,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468010,204942.00
10/16/2014 10:00,1,3.663,ALERT,211.1,326.71,60.03,1413468004,"040051121000116","019011112586793",27.25,14,0.451,300.49,359.87,99.3,95.0,0.469,96412.700000011,96434.700000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413468012,204943.00
10/16/2014 10:00,1,3.766,ACTIVE,211.7,336.90,60.03,1413468004,"040051121000068","019011112586793",24.33,16,0.413,301.03,358.63,91.1,87.0,0.435,88662.900000036,88683.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468013,204944.00
10/16/2014 10:00,1,2.732,ACTIVE,211.6,341.96,60.03,1413468004,"033051125000118","019011112586793",40.83,15,0.510,298.94,364.36,111.0,107.3,0.522,109817.80000007,109842.60000008,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468015,204945.00
10/16/2014 10:00,1,2.720,ACTIVE,211.6,327.06,60.03,1413468004,"033051125000150","019011112586793",40.99,16,0.507,298.70,364.24,110.9,106.9,0.521,108890.19999995,108914.99999995,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468016,204946.00
10/16/2014 10:00,1,3.447,ACTIVE,211.6,318.84,60.03,1413468004,"040051121000185","019011112586793",27.58,17,0.428,302.02,359.12,94.6,90.2,0.444,98340.8,98361.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468017,204947.00
10/16/2014 10:00,1,3.687,ACTIVE,211.8,345.46,60.03,1413468004,"040051121000195","019011112586793",27.06,16,0.450,300.70,360.49,99.3,95.1,0.468,96663.900000037,96685.800000013,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468018,204948.00
10/16/2014 10:00,2,3.740,ACTIVE,210.80,346.86,60.006,1413468004,"274151322000083","019011112586793",29.88,25.30,0,321.91,367.90,113.2,107.3,0.451,281772.9,281772.9,915,0,0,0,L,1151911521,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468019,204949.00
10/16/2014 10:00,2,4.090,ACTIVE,211.70,352.57,60.038,1413468004,"274151322000076","019011112586793",30.47,26.80,0,325.52,370.90,126.0,119.7,0.499,295534.7,295534.7,913,0,0,0,L,1151911521,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468020,204950.00
10/16/2014 10:00,2,2.520,ACTIVE,211.03,437.63,60.017,1413468004,"274151322000094","019011112586793",41.13,28.30,0,410.28,468.59,104.5,98.9,0.415,214566.7,214566.7,938,0,0,0,L,1151911521,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468021,204951.00
10/16/2014 10:00,2,3.822,ACTIVE,211.03,338.14,60.001,1413468004,"274151322000052","019011112586793",30.00,25.50,0,321.01,368.50,116.0,110.1,0.455,283188.0,283188.0,913,0,0,0,L,1151911521,1,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468022,204952.00
10/16/2014 10:00,2,3.906,ACTIVE,211.03,339.04,59.990,1413468004,"274151322000085","019011112586793",29.94,24.50,0,320.11,369.40,118.3,112.3,0.460,282484.2,282484.2,913,0,0,0,L,1151911521,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468023,204953.00
10/16/2014 10:00,2,3.826,ACTIVE,211.03,342.65,60.006,1413468004,"274151322000087","019011112586793",28.55,28.00,0,318.61,367.90,110.6,104.8,0.433,268278.9,268278.9,914,0,0,0,L,1151911521,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468024,204954.00
10/16/2014 10:00,2,3.854,ACTIVE,210.80,334.54,60.006,1413468004,"274151322000088","019011112586793",29.66,24.80,0,318.30,368.80,115.7,109.7,0.429,274428.0,274428.0,916,0,0,0,L,1151911521,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468025,204955.00
10/16/2014 10:00,2,4.031,ACTIVE,211.03,353.47,59.990,1413468004,"274151322000095","019011112586793",30.22,26.30,0,324.62,371.21,123.3,117.1,0.473,292937.1,292937.1,914,0,0,0,L,1151911521,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468026,204956.00
10/16/2014 10:00,2,2.570,ACTIVE,211.93,434.93,60.006,1413468004,"274151322000068","019011112586793",40.89,29.00,0,415.99,467.69,107.0,101.4,0.411,212991.1,212991.1,932,0,0,0,L,1151911521,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468027,204957.00
10/16/2014 10:00,2,3.875,ACTIVE,211.03,346.86,60.001,1413468004,"274151322000054","019011112586793",29.92,25.30,0,320.11,370.00,117.5,111.5,0.451,279811.5,279811.5,916,0,0,0,L,1151911521,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468028,204958.00
10/16/2014 10:15,1,4.153,ALERT,214.5,321.64,60.03,1413468905,"040051121000097","019011112586793",27.16,18,0.503,310.85,361.15,112.2,107.3,0.516,97969.400000036,97994.699999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413468907,204959.00
10/16/2014 10:15,1,4.170,ACTIVE,214.6,353.57,60.00,1413468905,"040051121000095","019011112586793",24.08,18,0.444,312.12,357.62,99.9,94.9,0.462,87369.5,87391.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468909,204960.00
10/16/2014 10:15,1,2.729,ACTIVE,215.4,346.10,60.03,1413468905,"033051125000132","019011112586793",35.99,19,0.435,313.15,357.72,97.7,93.5,0.453,85211.3,85233.3,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468910,204961.00
10/16/2014 10:15,1,2.684,ACTIVE,215.3,351.94,60.03,1413468905,"033051125000135","019011112586793",35.74,19,0.429,312.48,357.62,95.4,91.9,0.443,82603.299999964,82624.999999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468911,204962.00
10/16/2014 10:15,1,4.146,ACTIVE,214.4,324.98,60.03,1413468905,"040051121000116","019011112586793",27.02,16,0.501,310.10,360.97,111.4,106.9,0.512,96434.700000011,96459.800000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468912,204963.00
10/16/2014 10:15,1,4.273,ACTIVE,214.7,341.73,60.03,1413468905,"040051121000068","019011112586793",23.92,18,0.455,312.50,358.04,101.7,97.3,0.470,88683.300000012,88706.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468914,204964.00
10/16/2014 10:15,1,3.071,ACTIVE,214.6,344.17,60.03,1413468905,"033051125000118","019011112586793",40.72,18,0.564,309.82,365.79,124.4,120.6,0.568,109842.60000008,109871.10000008,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468915,204965.00
10/16/2014 10:15,1,3.081,ACTIVE,215.1,325.58,60.03,1413468905,"033051125000150","019011112586793",40.59,18,0.561,310.11,365.79,124.4,120.2,0.569,108914.99999995,108943.39999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468917,204966.00
10/16/2014 10:15,1,4.008,ACTIVE,215.0,342.96,60.00,1413468905,"040051121000185","019011112586793",27.10,19,0.483,312.22,359.28,108.1,103.6,0.494,98361.6,98385.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468919,204967.00
10/16/2014 10:15,1,4.188,ACTIVE,214.6,326.71,60.03,1413468905,"040051121000195","019011112586793",26.91,18,0.503,311.99,360.77,112.1,107.6,0.514,96685.800000013,96711.100000025,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468920,204968.00
10/16/2014 10:15,2,4.234,ACTIVE,214.64,352.57,60.006,1413468905,"274151322000083","019011112586793",29.74,28.80,0,323.11,371.21,127.5,121.1,0.499,281801.4,281801.4,917,0,0,0,L,1151911521,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468922,204969.00
10/16/2014 10:15,2,4.602,ACTIVE,215.54,346.86,60.006,1413468905,"274151322000076","019011112586793",30.34,30.30,0,327.32,376.31,141.3,134.4,0.557,295566.4,295566.4,915,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468923,204970.00
10/16/2014 10:15,2,2.938,ACTIVE,214.41,426.21,60.006,1413468905,"274151322000094","019011112586793",39.90,31.80,0,406.37,464.08,118.4,112.4,0.460,214593.3,214593.3,940,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468925,204971.00
10/16/2014 10:15,2,4.299,ACTIVE,214.64,343.55,60.001,1413468905,"274151322000052","019011112586793",29.90,29.00,0,323.41,373.31,130.1,123.7,0.495,283217.2,283217.2,915,0,0,0,L,1151911521,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468926,204972.00
10/16/2014 10:15,2,4.373,ACTIVE,214.64,351.07,60.006,1413468905,"274151322000085","019011112586793",29.90,27.80,0,325.52,373.01,132.5,126.0,0.517,282514.0,282514.0,915,0,0,0,L,1151911521,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468928,204973.00
10/16/2014 10:15,2,4.301,ACTIVE,214.64,359.48,60.006,1413468905,"274151322000087","019011112586793",28.17,32.80,0,325.22,370.60,122.7,116.5,0.468,268306.6,268306.6,916,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468929,204974.00
10/16/2014 10:15,2,4.314,ACTIVE,214.19,358.58,60.006,1413468905,"274151322000088","019011112586793",29.70,28.00,0,322.81,372.71,129.8,123.4,0.491,274457.1,274457.1,918,0,0,0,L,1151911521,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468931,204975.00
10/16/2014 10:15,2,4.561,ACTIVE,214.41,345.36,60.006,1413468905,"274151322000095","019011112586793",30.06,30.30,0,324.62,372.11,138.8,132.0,0.526,292968.2,292968.2,916,0,0,0,L,1151911521,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468933,204976.00
10/16/2014 10:15,2,2.920,ACTIVE,215.32,432.52,60.006,1413468905,"274151322000068","019011112586793",40.59,32.20,0,409.68,465.58,120.8,114.7,0.455,213017.7,213017.7,934,0,0,0,L,1151911521,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468934,204977.00
10/16/2014 10:15,2,4.408,ACTIVE,214.41,348.66,60.043,1413468905,"274151322000054","019011112586793",29.50,29.50,0,323.11,371.51,131.7,125.2,0.499,279841.0,279841.0,918,0,0,0,L,1151911521,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413468936,204978.00
10/16/2014 10:30,1,4.658,ACTIVE,215.2,325.28,60.03,1413469804,"040051121000097","019011112586793",26.51,20,0.551,313.91,364.29,122.9,118.0,0.561,97994.699999988,98022.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469806,204979.00
10/16/2014 10:30,1,4.705,ACTIVE,214.8,325.54,60.00,1413469804,"040051121000095","019011112586793",23.57,21,0.494,314.99,360.21,110.3,105.7,0.502,87391.9,87416.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469808,204980.00
10/16/2014 10:30,1,3.029,ACTIVE,215.1,322.36,60.00,1413469804,"033051125000132","019011112586793",35.51,20,0.478,315.58,360.29,107.0,102.5,0.494,85233.3,85257.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469809,204981.00
10/16/2014 10:30,1,2.994,ACTIVE,215.4,330.44,60.00,1413469804,"033051125000135","019011112586793",35.20,22,0.472,314.70,359.95,104.8,101.2,0.481,82624.999999964,82648.999999964,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469810,204982.00
10/16/2014 10:30,1,4.642,ALERT,214.2,360.46,60.00,1413469804,"040051121000116","019011112586793",26.45,18,0.549,312.84,364.06,122.2,117.0,0.559,96459.800000011,96487.700000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413469812,204983.00
10/16/2014 10:30,1,4.768,ACTIVE,215.4,357.06,60.03,1413469804,"040051121000068","019011112586793",23.79,20,0.505,314.72,364.32,112.8,108.6,0.518,88706.100000024,88731.600000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469813,204984.00
10/16/2014 10:30,1,3.453,ACTIVE,214.7,346.04,60.00,1413469804,"033051125000118","019011112586793",40.04,19,0.623,312.07,369.03,137.5,133.3,0.626,109871.10000008,109902.40000009,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469815,204985.00
10/16/2014 10:30,1,3.435,ACTIVE,215.5,322.39,60.03,1413469804,"033051125000150","019011112586793",40.29,20,0.621,312.19,369.09,137.7,133.2,0.624,108943.39999995,108974.89999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469816,204986.00
10/16/2014 10:30,1,4.558,ACTIVE,215.1,321.69,60.00,1413469804,"040051121000185","019011112586793",26.53,22,0.539,314.39,363.79,120.3,115.7,0.548,98385.8,98412.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469817,204987.00
10/16/2014 10:30,1,4.717,ALERT,214.5,348.33,60.00,1413469804,"040051121000195","019011112586793",26.32,20,0.553,312.85,365.14,123.5,118.4,0.562,96711.100000025,96739.100000025,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413469819,204988.00
10/16/2014 10:30,2,4.764,ACTIVE,213.96,348.96,59.996,1413469804,"274151322000083","019011112586793",29.04,32.60,0,326.42,371.21,140.1,133.3,0.557,281833.1,281833.1,918,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469820,204989.00
10/16/2014 10:30,2,5.125,ACTIVE,214.87,354.67,59.996,1413469804,"274151322000076","019011112586793",29.70,33.80,0,326.12,376.31,154.0,146.7,0.605,295601.5,295601.5,916,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469821,204990.00
10/16/2014 10:30,2,3.307,ACTIVE,214.19,432.52,59.996,1413469804,"274151322000094","019011112586793",39.16,35.00,0,400.66,459.87,130.7,124.2,0.508,214622.8,214622.8,941,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469822,204991.00
10/16/2014 10:30,2,4.842,ACTIVE,214.19,354.37,59.996,1413469804,"274151322000052","019011112586793",29.18,33.30,0,326.72,372.71,142.9,136.0,0.557,283249.6,283249.6,916,0,0,0,L,1151911521,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469823,204992.00
10/16/2014 10:30,2,4.977,ACTIVE,214.19,349.26,59.990,1413469804,"274151322000085","019011112586793",28.92,31.30,0,326.72,373.61,145.6,138.6,0.557,282547.0,282547.0,916,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469823,204993.00
10/16/2014 10:30,2,4.838,ACTIVE,214.19,343.25,59.985,1413469804,"274151322000087","019011112586793",27.53,37.80,0,326.42,370.60,134.9,128.3,0.521,268337.1,268337.1,917,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469824,204994.00
10/16/2014 10:30,2,4.838,ACTIVE,214.19,345.06,59.985,1413469804,"274151322000088","019011112586793",29.12,31.00,0,326.12,372.11,142.5,135.6,0.539,274489.4,274489.4,919,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469825,204995.00
10/16/2014 10:30,2,5.076,ACTIVE,214.41,344.15,59.990,1413469804,"274151322000095","019011112586793",29.48,33.30,0,325.82,374.51,151.4,144.2,0.579,293002.6,293002.6,917,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469826,204996.00
10/16/2014 10:30,2,3.320,ACTIVE,215.32,419.60,60.001,1413469804,"274151322000068","019011112586793",38.92,35.60,0,404.57,458.67,131.8,125.2,0.504,213047.4,213047.4,935,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469827,204997.00
10/16/2014 10:30,2,4.949,ACTIVE,214.41,344.45,59.996,1413469804,"274151322000054","019011112586793",28.75,33.30,0,327.32,372.71,144.1,137.1,0.552,279873.7,279873.7,919,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413469828,204998.00
10/16/2014 10:45,1,5.448,ACTIVE,215.5,349.81,60.03,1413470704,"040051121000097","019011112586793",26.21,23,0.639,313.63,371.15,142.1,137.1,0.640,98022.699999988,98054.100000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470707,204999.00
10/16/2014 10:45,1,5.444,ACTIVE,214.7,347.67,60.03,1413470704,"040051121000095","019011112586793",23.50,23,0.574,314.30,365.66,127.3,122.4,0.574,87416.7,87444.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470708,205000.00
10/16/2014 10:45,1,3.510,ACTIVE,214.8,326.74,60.03,1413470704,"033051125000132","019011112586793",35.15,22,0.551,315.25,364.70,122.8,118.1,0.559,85257.5,85284.7,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470709,205001.00
10/16/2014 10:45,1,3.434,ALERT,215.4,361.12,60.00,1413470704,"033051125000135","019011112586793",35.16,23,0.541,314.62,365.12,120.1,115.9,0.549,82648.999999964,82675.599999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413470711,205002.00
10/16/2014 10:45,1,5.390,ACTIVE,214.3,344.54,60.00,1413470704,"040051121000116","019011112586793",26.09,19,0.632,312.56,369.08,139.9,134.7,0.635,96487.700000011,96518.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470712,205003.00
10/16/2014 10:45,1,5.416,ACTIVE,215.3,327.27,60.03,1413470704,"040051121000068","019011112586793",23.68,22,0.574,314.94,367.85,127.6,123.1,0.580,88731.600000024,88760.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470713,205004.00
10/16/2014 10:45,1,3.927,ACTIVE,214.4,326.18,60.03,1413470704,"033051125000118","019011112586793",39.84,21,0.706,311.83,376.17,155.7,150.3,0.701,109902.40000009,109937.90000009,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470715,205005.00
10/16/2014 10:45,1,3.942,ACTIVE,215.1,335.94,60.00,1413470704,"033051125000150","019011112586793",39.73,22,0.708,311.73,376.45,155.8,151.4,0.702,108974.89999995,109010.29999995,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470717,205006.00
10/16/2014 10:45,1,5.294,ACTIVE,214.9,322.67,60.03,1413470704,"040051121000185","019011112586793",26.01,24,0.615,314.68,369.96,137.0,131.7,0.612,98412.9,98443.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470718,205007.00
10/16/2014 10:45,1,5.377,ACTIVE,214.3,360.32,60.03,1413470704,"040051121000195","019011112586793",25.81,23,0.623,313.59,370.52,138.1,132.8,0.622,96739.100000025,96770.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470719,205008.00
10/16/2014 10:45,2,5.584,ACTIVE,214.19,359.48,60.012,1413470704,"274151322000083","019011112586793",28.45,35.20,0,326.72,380.22,160.9,153.4,0.632,281868.5,281868.5,919,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470720,205009.00
10/16/2014 10:45,2,5.982,ACTIVE,215.32,364.59,60.012,1413470704,"274151322000076","019011112586793",29.28,36.80,0,328.22,382.63,177.3,169.2,0.703,295640.5,295640.5,917,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470721,205010.00
10/16/2014 10:45,2,3.787,ACTIVE,214.64,436.73,60.028,1413470704,"274151322000094","019011112586793",39.38,37.50,0,400.66,457.17,150.7,143.5,0.583,214656.0,214656.0,942,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470722,205011.00
10/16/2014 10:45,2,5.645,ACTIVE,214.64,354.67,60.012,1413470704,"274151322000052","019011112586793",28.69,35.80,0,326.42,379.32,164.0,156.4,0.641,283285.7,283285.7,917,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470723,205012.00
10/16/2014 10:45,2,5.717,ACTIVE,214.64,363.39,60.012,1413470704,"274151322000085","019011112586793",28.69,33.00,0,327.62,380.22,166.1,158.3,0.641,282583.9,282583.9,917,0,0,0,L,1151911521,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470724,205013.00
10/16/2014 10:45,2,5.588,ACTIVE,214.64,359.18,60.006,1413470704,"274151322000087","019011112586793",27.06,43.20,0,327.02,377.82,153.0,145.7,0.588,268371.0,268371.0,918,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470725,205014.00
10/16/2014 10:45,2,5.676,ACTIVE,214.19,362.49,60.006,1413470704,"274151322000088","019011112586793",28.41,33.80,0,327.02,379.62,163.2,155.6,0.610,274525.4,274525.4,920,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470726,205015.00
10/16/2014 10:45,2,5.896,ACTIVE,214.41,360.99,59.996,1413470704,"274151322000095","019011112586793",29.10,37.00,0,325.82,380.52,173.8,165.9,0.654,293040.9,293040.9,918,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470727,205016.00
10/16/2014 10:45,2,3.744,ACTIVE,215.32,438.23,60.006,1413470704,"274151322000068","019011112586793",40.08,37.00,0,403.37,461.68,152.5,145.2,0.588,213080.7,213080.7,936,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470728,205017.00
10/16/2014 10:45,2,5.699,ACTIVE,214.87,364.29,60.001,1413470704,"274151322000054","019011112586793",28.63,36.30,0,326.42,380.82,165.0,157.4,0.614,279910.2,279910.2,920,0,0,0,L,1151911521,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413470729,205018.00
10/16/2014 11:00,1,5.353,ACTIVE,215.4,322.74,60.00,1413471604,"040051121000097","019011112586793",26.33,24,0.629,312.91,373.00,140.2,134.5,0.633,98054.100000024,98087.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471607,205019.00
10/16/2014 11:00,1,5.380,ALERT,214.8,331.66,60.00,1413471604,"040051121000095","019011112586793",23.57,24,0.567,313.83,367.83,126.2,121.4,0.567,87444.8,87474.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413471609,205020.00
10/16/2014 11:00,1,3.503,ACTIVE,214.9,321.73,60.00,1413471604,"033051125000132","019011112586793",34.91,23,0.546,314.20,367.02,121.7,116.8,0.554,85284.7,85313.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471611,205021.00
10/16/2014 11:00,1,3.418,ACTIVE,215.5,329.88,60.00,1413471604,"033051125000135","019011112586793",34.98,24,0.535,314.59,367.46,118.9,114.8,0.542,82675.599999964,82704.199999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471613,205022.00
10/16/2014 11:00,1,5.335,ACTIVE,214.7,336.35,60.00,1413471604,"040051121000116","019011112586793",26.29,19,0.628,309.78,371.34,139.5,134.2,0.629,96518.800000011,96552.200000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471615,205023.00
10/16/2014 11:00,1,5.503,ACTIVE,215.6,355.65,60.00,1413471604,"040051121000068","019011112586793",23.38,23,0.573,314.06,369.21,128.0,123.1,0.581,88760.400000036,88791.100000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471617,205024.00
10/16/2014 11:00,1,3.960,ACTIVE,215.0,334.75,60.00,1413471604,"033051125000118","019011112586793",39.78,23,0.709,309.83,378.66,156.7,151.6,0.704,109937.90000009,109975.60000008,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471618,205025.00
10/16/2014 11:00,1,3.961,ACTIVE,215.2,368.10,60.00,1413471604,"033051125000150","019011112586793",39.71,24,0.707,310.25,378.86,156.5,151.1,0.707,109010.29999995,109047.99999995,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471619,205026.00
10/16/2014 11:00,1,5.400,ACTIVE,215.6,352.36,60.00,1413471604,"040051121000185","019011112586793",25.83,25,0.622,313.65,372.49,138.8,133.4,0.622,98443.7,98476.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471621,205027.00
10/16/2014 11:00,1,5.465,ACTIVE,214.6,319.23,59.96,1413471604,"040051121000195","019011112586793",25.87,24,0.631,311.18,372.76,140.7,134.9,0.635,96770.500000001,96804.300000013,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471623,205028.00
10/16/2014 11:00,2,5.461,ACTIVE,214.64,364.59,59.996,1413471604,"274151322000083","019011112586793",28.94,37.30,0,326.42,384.13,160.1,152.6,0.641,281906.2,281906.2,920,0,0,0,L,1151911521,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471624,205029.00
10/16/2014 11:00,2,5.934,ACTIVE,215.54,367.90,60.028,1413471604,"274151322000076","019011112586793",29.18,39.30,0,326.12,387.74,175.3,167.3,0.685,295682.0,295682.0,918,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471625,205030.00
10/16/2014 11:00,2,3.723,ACTIVE,215.09,438.23,59.990,1413471604,"274151322000094","019011112586793",39.66,39.30,0,397.66,460.17,149.6,142.4,0.579,214691.2,214691.2,943,0,0,0,L,1151911521,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471626,205031.00
10/16/2014 11:00,2,5.586,ACTIVE,214.64,347.46,59.996,1413471604,"274151322000052","019011112586793",28.69,38.60,0,325.52,385.63,162.2,154.6,0.636,283324.0,283324.0,918,0,0,0,L,1151911521,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471627,205032.00
10/16/2014 11:00,2,5.719,ACTIVE,215.09,346.26,59.996,1413471604,"274151322000085","019011112586793",28.49,35.20,0,325.82,385.63,165.0,157.3,0.636,282622.8,282622.8,918,0,0,0,L,1151911521,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471628,205033.00
10/16/2014 11:00,2,5.621,ACTIVE,214.87,348.06,59.996,1413471604,"274151322000087","019011112586793",26.66,48.80,0,327.02,382.33,151.7,144.5,0.583,268406.7,268406.7,919,0,0,0,L,1151911521,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471629,205034.00
10/16/2014 11:00,2,5.641,ACTIVE,214.64,367.60,59.996,1413471604,"274151322000088","019011112586793",28.27,36.30,0,325.22,384.73,161.4,153.9,0.614,274563.5,274563.5,921,0,0,0,L,1151911521,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471630,205035.00
10/16/2014 11:00,2,5.857,ACTIVE,214.64,349.26,59.996,1413471604,"274151322000095","019011112586793",29.12,38.80,0,325.82,387.14,172.6,164.7,0.658,293081.6,293081.6,919,0,0,0,L,1151911521,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471630,205036.00
10/16/2014 11:00,2,3.729,ACTIVE,215.77,440.34,59.990,1413471604,"274151322000068","019011112586793",39.76,39.80,0,402.77,461.08,148.3,141.2,0.570,213116.1,213116.1,937,0,0,0,L,1151911521,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471631,205037.00
10/16/2014 11:00,2,5.650,ACTIVE,214.64,368.20,60.006,1413471604,"274151322000054","019011112586793",28.57,38.60,0,324.32,385.63,163.4,155.8,0.619,279948.7,279948.7,921,0,0,0,L,1151911521,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413471632,205038.00
10/16/2014 11:15,1,5.663,ACTIVE,216.6,370.13,60.07,1413472504,"040051121000097","019011112586793",26.14,24,0.659,314.43,373.13,147.3,141.6,0.660,98087.699999988,98118.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472507,205039.00
10/16/2014 11:15,1,5.673,ACTIVE,216.2,363.65,60.03,1413472504,"040051121000095","019011112586793",23.42,25,0.592,314.98,368.66,132.2,127.4,0.593,87474.8,87502.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472508,205040.00
10/16/2014 11:15,1,3.666,ACTIVE,216.2,347.04,60.07,1413472504,"033051125000132","019011112586793",35.04,24,0.569,314.82,368.07,127.8,122.4,0.580,85313.7,85340.6,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472509,205041.00
10/16/2014 11:15,1,3.600,ACTIVE,216.6,353.71,60.03,1413472504,"033051125000135","019011112586793",34.91,25,0.561,316.02,367.24,125.1,120.6,0.565,82704.199999964,82730.599999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472511,205042.00
10/16/2014 11:15,1,5.623,ACTIVE,215.9,321.94,60.03,1413472504,"040051121000116","019011112586793",26.26,19,0.659,313.22,372.88,146.9,141.3,0.662,96552.200000011,96583.100000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472512,205043.00
10/16/2014 11:15,1,5.781,ACTIVE,216.3,366.02,60.07,1413472504,"040051121000068","019011112586793",23.45,24,0.603,315.73,369.40,134.9,129.7,0.608,88791.100000024,88819.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472513,205044.00
10/16/2014 11:15,1,4.153,ACTIVE,216.1,327.73,60.03,1413472504,"033051125000118","019011112586793",40.06,23,0.745,312.58,379.66,165.5,159.7,0.742,109975.60000008,110010.60000008,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472515,205045.00
10/16/2014 11:15,1,4.154,ACTIVE,216.5,345.25,60.07,1413472504,"033051125000150","019011112586793",39.97,24,0.744,312.50,379.09,165.2,159.7,0.738,109047.99999995,109082.89999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472516,205046.00
10/16/2014 11:15,1,5.704,ACTIVE,216.6,323.46,60.07,1413472504,"040051121000185","019011112586793",25.91,26,0.657,315.24,372.72,147.0,141.4,0.657,98476.9,98507.6,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472517,205047.00
10/16/2014 11:15,1,5.804,ACTIVE,216.3,338.46,60.07,1413472504,"040051121000195","019011112586793",25.84,24,0.669,312.92,373.61,149.2,143.8,0.667,96804.300000013,96835.500000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472519,205048.00
10/16/2014 11:15,2,5.781,ACTIVE,215.77,349.26,60.043,1413472504,"274151322000083","019011112586793",28.71,37.80,0,330.03,382.93,167.9,160.1,0.667,281941.6,281941.6,921,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472520,205049.00
10/16/2014 11:15,2,6.166,ACTIVE,216.90,357.68,60.043,1413472504,"274151322000076","019011112586793",29.40,40.00,0,331.53,385.03,183.4,175.1,0.716,295720.6,295720.6,919,0,0,0,L,1151911521,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472521,205050.00
10/16/2014 11:15,2,3.955,ACTIVE,216.00,423.81,60.038,1413472504,"274151322000094","019011112586793",39.06,40.00,0,400.66,456.57,157.1,149.7,0.614,214724.1,214724.1,944,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472521,205051.00
10/16/2014 11:15,2,5.859,ACTIVE,216.00,353.47,60.033,1413472504,"274151322000052","019011112586793",28.63,40.40,0,333.03,383.53,169.8,162.0,0.663,283359.7,283359.7,919,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472522,205052.00
10/16/2014 11:15,2,5.965,ACTIVE,216.45,364.89,60.033,1413472504,"274151322000085","019011112586793",28.67,36.30,0,332.73,383.83,173.2,165.2,0.667,282659.1,282659.1,919,0,0,0,L,1151911521,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472523,205053.00
10/16/2014 11:15,2,5.869,ACTIVE,216.22,357.98,60.043,1413472504,"274151322000087","019011112586793",26.74,52.00,0,333.03,380.82,159.0,151.5,0.601,268440.2,268440.2,920,0,0,0,L,1151911521,1,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472524,205054.00
10/16/2014 11:15,2,5.918,ACTIVE,215.77,346.26,60.033,1413472504,"274151322000088","019011112586793",28.23,38.00,0,332.73,383.53,169.2,161.4,0.636,274599.1,274599.1,922,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472525,205055.00
10/16/2014 11:15,2,6.189,ACTIVE,216.00,363.39,60.038,1413472504,"274151322000095","019011112586793",28.90,39.50,0,333.03,386.23,181.2,173.0,0.676,293119.7,293119.7,920,0,0,0,L,1151911521,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472526,205056.00
10/16/2014 11:15,2,3.924,ACTIVE,217.13,427.71,60.038,1413472504,"274151322000068","019011112586793",39.58,40.20,0,396.75,459.27,157.0,149.6,0.605,213149.1,213149.1,938,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472527,205057.00
10/16/2014 11:15,2,5.943,ACTIVE,216.00,353.77,60.038,1413472504,"274151322000054","019011112586793",28.51,40.00,0,332.73,384.43,171.4,163.6,0.645,279984.7,279984.7,922,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413472528,205058.00
10/16/2014 11:30,1,5.991,ACTIVE,216.2,358.08,60.03,1413473405,"040051121000097","019011112586793",25.94,26,0.692,315.73,380.32,154.6,148.7,0.685,98118.800000012,98155.400000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473407,205059.00
10/16/2014 11:30,1,5.994,ACTIVE,216.2,340.88,60.00,1413473405,"040051121000095","019011112586793",23.17,26,0.618,315.87,375.25,138.2,133.0,0.621,87502.7,87535.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473408,205060.00
10/16/2014 11:30,1,3.883,ACTIVE,216.2,328.75,60.00,1413473405,"033051125000132","019011112586793",34.59,25,0.596,316.53,373.55,133.6,128.3,0.600,85340.6,85372.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473409,205061.00
10/16/2014 11:30,1,3.810,ACTIVE,216.0,332.00,60.00,1413473405,"033051125000135","019011112586793",34.57,26,0.588,316.50,374.23,131.0,126.6,0.592,82730.599999964,82761.699999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473411,205062.00
