ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 11:30,1,5.975,ACTIVE,215.5,357.87,60.03,1413473405,"040051121000116","019011112586793",25.83,21,0.692,313.65,378.95,153.5,147.4,0.690,96583.100000011,96619.500000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473412,205063.00
10/16/2014 11:30,1,6.093,ACTIVE,215.3,362.40,60.00,1413473405,"040051121000068","019011112586793",23.21,25,0.631,316.08,376.42,140.7,135.3,0.631,88819.5,88852.900000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473413,205064.00
10/16/2014 11:30,1,4.390,ACTIVE,215.9,355.46,60.00,1413473405,"033051125000118","019011112586793",39.76,25,0.783,312.48,385.98,173.7,168.0,0.770,110010.60000008,110051.70000004,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473415,205065.00
10/16/2014 11:30,1,4.394,ACTIVE,216.1,337.67,60.00,1413473405,"033051125000150","019011112586793",39.72,25,0.781,311.28,386.18,173.7,167.4,0.771,109082.89999995,109124.09999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473416,205066.00
10/16/2014 11:30,1,6.012,ACTIVE,216.3,340.87,60.00,1413473405,"040051121000185","019011112586793",25.77,27,0.691,315.63,380.08,154.2,148.9,0.685,98507.6,98544.1,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473417,205067.00
10/16/2014 11:30,1,6.103,ACTIVE,215.2,322.57,60.00,1413473405,"040051121000195","019011112586793",25.65,26,0.697,312.87,380.92,155.8,149.1,0.696,96835.500000001,96872.300000013,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473418,205068.00
10/16/2014 11:30,2,6.143,ACTIVE,216.00,350.77,59.996,1413473405,"274151322000083","019011112586793",28.25,40.00,0,331.53,385.63,175.6,167.5,0.694,281982.9,281982.9,922,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473419,205069.00
10/16/2014 11:30,2,6.602,ACTIVE,216.90,350.77,59.996,1413473405,"274151322000076","019011112586793",28.80,42.50,0,331.53,394.05,192.3,183.7,0.756,295765.9,295765.9,920,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473420,205070.00
10/16/2014 11:30,2,4.186,ACTIVE,216.22,419.60,59.996,1413473405,"274151322000094","019011112586793",39.10,40.80,0,396.75,459.57,166.3,158.6,0.650,214762.9,214762.9,945,0,0,0,L,1151911521,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473421,205071.00
10/16/2014 11:30,2,6.150,ACTIVE,216.00,352.87,59.964,1413473405,"274151322000052","019011112586793",28.63,42.00,0,331.23,388.64,178.1,169.9,0.685,283401.6,283401.6,920,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473422,205072.00
10/16/2014 11:30,2,6.332,ACTIVE,216.22,362.49,59.996,1413473405,"274151322000085","019011112586793",28.43,37.80,0,331.83,390.14,182.0,173.7,0.703,282701.8,282701.8,920,0,0,0,L,1151911521,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473423,205073.00
10/16/2014 11:30,2,6.227,ACTIVE,216.22,348.66,59.996,1413473405,"274151322000087","019011112586793",26.30,56.00,0,331.53,383.53,165.8,158.1,0.628,268479.2,268479.2,921,0,0,0,L,1151911521,1,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473424,205074.00
10/16/2014 11:30,2,6.199,ACTIVE,216.00,366.10,60.001,1413473405,"274151322000088","019011112586793",28.31,39.30,0,330.93,388.04,177.6,169.5,0.667,274640.8,274640.8,923,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473425,205075.00
10/16/2014 11:30,2,6.506,ACTIVE,216.00,372.71,60.001,1413473405,"274151322000095","019011112586793",28.80,42.50,0,330.63,388.64,189.6,181.1,0.738,293164.4,293164.4,921,0,0,0,L,1151911521,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473426,205076.00
10/16/2014 11:30,2,4.133,ACTIVE,217.13,425.01,60.001,1413473405,"274151322000068","019011112586793",39.48,41.80,0,399.16,460.17,165.5,157.8,0.632,213188.0,213188.0,939,0,0,0,L,1151911521,1,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473427,205077.00
10/16/2014 11:30,2,6.281,ACTIVE,216.22,353.17,59.996,1413473405,"274151322000054","019011112586793",28.19,43.20,0,330.93,386.83,179.1,170.9,0.676,280026.9,280026.9,923,0,0,0,L,1151911521,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413473428,205078.00
10/16/2014 11:45,1,6.667,ALERT,215.2,364.48,60.03,1413474304,"040051121000097","019011112586793",25.67,27,0.767,295.74,379.19,170.3,163.9,0.759,98155.400000036,98194.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413474307,205079.00
10/16/2014 11:45,1,6.671,ACTIVE,214.9,346.58,60.03,1413474304,"040051121000095","019011112586793",22.85,28,0.685,295.59,373.16,151.7,146.1,0.676,87535.4,87570.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474308,205080.00
10/16/2014 11:45,1,4.327,ACTIVE,215.6,361.75,60.07,1413474304,"033051125000132","019011112586793",34.13,26,0.660,298.31,371.60,146.9,141.2,0.662,85372.2,85405.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474310,205081.00
10/16/2014 11:45,1,4.246,ACTIVE,215.0,361.54,60.03,1413474304,"033051125000135","019011112586793",34.01,28,0.649,297.81,372.14,143.7,138.9,0.649,82761.699999964,82794.899999976,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474311,205082.00
10/16/2014 11:45,1,6.634,ACTIVE,214.7,361.52,60.03,1413474304,"040051121000116","019011112586793",25.65,22,0.767,294.51,376.84,169.3,163.3,0.758,96619.500000011,96658.300000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474312,205083.00
10/16/2014 11:45,1,6.733,ACTIVE,215.4,350.88,60.03,1413474304,"040051121000068","019011112586793",22.96,26,0.693,296.67,374.31,153.8,148.3,0.692,88852.900000036,88888.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474314,205084.00
10/16/2014 11:45,1,4.888,ACTIVE,214.9,327.35,60.03,1413474304,"033051125000118","019011112586793",39.30,26,0.867,292.31,384.99,191.1,184.8,0.852,110051.70000004,110095.70000004,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474315,205085.00
10/16/2014 11:45,1,4.868,ACTIVE,215.1,365.24,60.03,1413474304,"033051125000150","019011112586793",39.40,27,0.862,294.25,386.17,190.8,184.3,0.850,109124.09999995,109168.09999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474316,205086.00
10/16/2014 11:45,1,6.754,ACTIVE,215.4,321.44,60.03,1413474304,"040051121000185","019011112586793",25.23,28,0.765,295.78,378.59,169.5,163.6,0.749,98544.1,98583.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474317,205087.00
10/16/2014 11:45,1,6.774,ACTIVE,214.9,331.40,60.03,1413474304,"040051121000195","019011112586793",25.51,27,0.774,295.30,379.07,171.9,164.9,0.763,96872.300000013,96911.500000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474319,205088.00
10/16/2014 11:45,2,6.824,ACTIVE,214.41,345.66,60.001,1413474304,"274151322000083","019011112586793",28.13,43.20,0,316.80,389.24,194.2,185.5,0.778,282027.1,282027.1,923,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474320,205089.00
10/16/2014 11:45,2,7.348,ACTIVE,215.32,373.31,60.012,1413474304,"274151322000076","019011112586793",28.41,45.30,0,321.61,399.76,211.1,201.8,0.835,295814.2,295814.2,921,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474321,205090.00
10/16/2014 11:45,2,4.604,ACTIVE,215.09,425.31,60.017,1413474304,"274151322000094","019011112586793",39.08,43.40,0,392.55,459.57,181.8,173.5,0.707,214804.2,214804.2,946,0,0,0,L,1151911521,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474322,205091.00
10/16/2014 11:45,2,6.881,ACTIVE,215.09,371.51,59.985,1413474304,"274151322000052","019011112586793",28.11,44.30,0,318.00,388.64,195.7,187.0,0.765,283446.2,283446.2,921,0,0,0,L,1151911521,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474322,205092.00
10/16/2014 11:45,2,7.053,ACTIVE,215.09,365.19,60.017,1413474304,"274151322000085","019011112586793",27.85,40.60,0,321.91,390.44,198.9,190.0,0.773,282747.2,282747.2,921,0,0,0,L,1151911521,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474323,205093.00
10/16/2014 11:45,2,6.961,ACTIVE,214.64,365.49,60.017,1413474304,"274151322000087","019011112586793",25.60,61.70,0,318.91,387.74,180.2,172.0,0.698,268520.6,268520.6,922,0,0,0,L,1151911521,1,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474324,205094.00
10/16/2014 11:45,2,6.967,ACTIVE,214.87,347.46,60.006,1413474304,"274151322000088","019011112586793",27.63,41.80,0,321.31,394.95,194.9,186.2,0.738,274685.2,274685.2,924,0,0,0,L,1151911521,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474325,205095.00
10/16/2014 11:45,2,7.279,ACTIVE,214.87,348.06,60.012,1413474304,"274151322000095","019011112586793",28.37,44.00,0,316.20,393.15,209.2,200.0,0.800,293212.1,293212.1,922,0,0,0,L,1151911521,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474326,205096.00
10/16/2014 11:45,2,4.613,ACTIVE,215.77,422.60,60.017,1413474304,"274151322000068","019011112586793",39.36,44.00,0,393.45,460.78,183.4,175.1,0.707,213229.6,213229.6,940,0,0,0,L,1151911521,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474327,205097.00
10/16/2014 11:45,2,6.971,ACTIVE,215.09,367.60,60.017,1413474304,"274151322000054","019011112586793",27.85,45.80,0,316.80,396.45,196.4,187.7,0.751,280071.8,280071.8,924,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413474328,205098.00
10/16/2014 12:00,1,6.372,ACTIVE,215.9,343.82,60.03,1413475204,"040051121000097","019011112586793",25.62,28,0.730,312.93,381.32,162.5,156.2,0.723,98194.400000036,98234.300000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475207,205099.00
10/16/2014 12:00,1,6.428,ACTIVE,215.5,350.47,60.03,1413475204,"040051121000095","019011112586793",22.76,29,0.655,314.01,375.97,145.6,140.5,0.653,87570.2,87605.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475208,205100.00
10/16/2014 12:00,1,4.154,ACTIVE,215.9,366.56,60.03,1413475204,"033051125000132","019011112586793",34.02,27,0.630,315.58,374.19,140.6,135.1,0.636,85405.8,85440.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475209,205101.00
10/16/2014 12:00,1,4.108,ACTIVE,216.3,353.94,60.03,1413475204,"033051125000135","019011112586793",33.70,29,0.620,314.30,374.65,137.7,133.4,0.619,82794.899999976,82828.799999952,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475211,205102.00
10/16/2014 12:00,1,6.370,ACTIVE,214.9,364.38,60.03,1413475204,"040051121000116","019011112586793",25.71,23,0.736,311.90,380.20,162.9,157.0,0.730,96658.300000011,96698.200000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475212,205103.00
10/16/2014 12:00,1,6.568,ACTIVE,215.5,326.45,60.03,1413475204,"040051121000068","019011112586793",22.61,27,0.664,314.21,377.04,147.8,141.9,0.666,88888.199999988,88924.300000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475213,205104.00
10/16/2014 12:00,1,4.734,ALERT,214.7,320.87,60.03,1413475204,"033051125000118","019011112586793",39.04,27,0.829,309.87,388.39,183.9,176.9,0.815,110095.70000004,110140.70000004,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413475215,205105.00
10/16/2014 12:00,1,4.715,ACTIVE,216.0,379.79,60.03,1413475204,"033051125000150","019011112586793",39.19,28,0.830,309.15,389.41,183.9,177.9,0.817,109168.09999995,109213.19999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475216,205106.00
10/16/2014 12:00,1,6.486,ACTIVE,215.8,373.12,60.03,1413475204,"040051121000185","019011112586793",25.37,29,0.736,313.96,381.74,163.7,157.8,0.728,98583.1,98623.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475217,205107.00
10/16/2014 12:00,1,6.565,ACTIVE,215.2,373.13,60.07,1413475204,"040051121000195","019011112586793",25.44,28,0.745,311.95,381.95,166.2,159.1,0.735,96911.500000001,96952.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475219,205108.00
10/16/2014 12:00,2,6.611,ACTIVE,215.09,365.49,60.028,1413475204,"274151322000083","019011112586793",27.89,44.30,0,325.22,391.64,186.7,178.3,0.747,282072.5,282072.5,924,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475220,205109.00
10/16/2014 12:00,2,7.000,ACTIVE,216.67,362.49,60.033,1413475204,"274151322000076","019011112586793",28.53,47.00,0,327.32,396.45,202.1,193.2,0.813,295863.5,295863.5,922,0,0,0,L,1151911521,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475221,205110.00
10/16/2014 12:00,2,4.535,ACTIVE,215.77,413.89,60.017,1413475204,"274151322000094","019011112586793",37.91,45.30,0,389.84,460.17,174.7,166.7,0.685,214846.7,214846.7,947,0,0,0,L,1151911521,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475222,205111.00
10/16/2014 12:00,2,6.668,ACTIVE,215.54,363.69,60.028,1413475204,"274151322000052","019011112586793",27.79,47.30,0,325.52,391.64,187.6,179.1,0.729,283491.9,283491.9,922,0,0,0,L,1151911521,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475222,205112.00
10/16/2014 12:00,2,6.768,ACTIVE,215.77,353.47,60.028,1413475204,"274151322000085","019011112586793",27.75,42.30,0,327.62,392.85,190.1,181.6,0.742,282793.7,282793.7,922,0,0,0,L,1151911521,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475223,205113.00
10/16/2014 12:00,2,6.674,ACTIVE,215.54,347.76,60.006,1413475204,"274151322000087","019011112586793",25.58,65.30,0,326.42,387.74,172.9,164.9,0.658,268562.6,268562.6,923,0,0,0,L,1151911521,1,124.27,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475224,205114.00
10/16/2014 12:00,2,6.650,ACTIVE,215.54,348.06,60.028,1413475204,"274151322000088","019011112586793",27.59,43.80,0,325.52,391.64,185.7,177.3,0.698,274730.6,274730.6,925,0,0,0,L,1151911521,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475225,205115.00
10/16/2014 12:00,2,7.033,ACTIVE,215.77,366.40,60.028,1413475204,"274151322000095","019011112586793",28.13,46.20,0,324.92,395.85,200.3,191.5,0.756,293260.9,293260.9,923,0,0,0,L,1151911521,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475226,205116.00
10/16/2014 12:00,2,4.469,ACTIVE,216.67,433.12,60.028,1413475204,"274151322000068","019011112586793",38.70,44.50,0,391.94,461.08,173.9,166.0,0.667,213272.2,213272.2,941,0,0,0,L,1151911521,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475227,205117.00
10/16/2014 12:00,2,6.729,ACTIVE,216.00,371.81,60.028,1413475204,"274151322000054","019011112586793",27.59,47.00,0,324.92,393.15,188.2,179.7,0.712,280117.7,280117.7,925,0,0,0,L,1151911521,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413475228,205118.00
10/16/2014 12:15,1,6.041,ACTIVE,215.8,321.12,60.00,1413476104,"040051121000097","019011112586793",25.29,30,0.682,313.98,381.92,152.0,146.5,0.678,98234.300000012,98273.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476106,205119.00
10/16/2014 12:15,1,6.081,ACTIVE,215.1,326.77,60.00,1413476104,"040051121000095","019011112586793",22.36,30,0.606,313.78,375.24,135.3,129.7,0.609,87605.9,87640.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476107,205120.00
10/16/2014 12:15,1,3.906,ACTIVE,215.6,336.04,60.00,1413476104,"033051125000132","019011112586793",33.69,29,0.584,315.91,373.86,130.9,125.4,0.590,85440.2,85473.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476109,205121.00
10/16/2014 12:15,1,3.861,ALERT,215.6,364.61,60.00,1413476104,"033051125000135","019011112586793",33.28,31,0.574,315.17,374.43,127.8,123.3,0.576,82828.799999952,82862,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413476110,205122.00
10/16/2014 12:15,1,6.001,ACTIVE,214.9,329.44,60.00,1413476104,"040051121000116","019011112586793",25.27,24,0.678,310.73,380.06,150.9,144.7,0.675,96698.200000011,96737.300000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476111,205123.00
10/16/2014 12:15,1,6.073,ACTIVE,215.5,354.76,60.00,1413476104,"040051121000068","019011112586793",22.66,29,0.611,314.51,376.67,136.9,131.2,0.618,88924.300000012,88959.699999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476113,205124.00
10/16/2014 12:15,1,4.385,ACTIVE,214.9,318.40,60.00,1413476104,"033051125000118","019011112586793",38.98,29,0.766,309.65,388.07,170.1,164.0,0.753,110140.70000004,110185.20000004,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476115,205125.00
10/16/2014 12:15,1,4.377,ACTIVE,215.2,336.94,60.00,1413476104,"033051125000150","019011112586793",38.86,30,0.764,309.65,388.69,169.3,163.2,0.752,109213.19999995,109257.59999995,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476116,205126.00
10/16/2014 12:15,1,6.027,ACTIVE,215.8,325.00,60.00,1413476104,"040051121000185","019011112586793",25.01,31,0.672,314.35,382.38,150.0,144.5,0.671,98623.1,98662.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476117,205127.00
10/16/2014 12:15,1,6.092,ACTIVE,214.8,328.30,60.00,1413476104,"040051121000195","019011112586793",25.06,30,0.680,311.96,381.90,151.9,145.4,0.674,96952.000000001,96991.500000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476118,205128.00
10/16/2014 12:15,2,6.240,ACTIVE,215.09,365.49,59.990,1413476104,"274151322000083","019011112586793",27.67,45.50,0,332.13,392.25,174.7,166.7,0.694,282117.3,282117.3,925,0,0,0,L,1151911521,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476119,205129.00
10/16/2014 12:15,2,6.564,ACTIVE,216.22,347.76,59.990,1413476104,"274151322000076","019011112586793",28.39,48.80,0,330.63,395.25,188.6,180.1,0.742,295912.0,295912.0,923,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476120,205130.00
10/16/2014 12:15,2,4.201,ACTIVE,215.54,413.89,59.996,1413476104,"274151322000094","019011112586793",38.25,46.40,0,389.24,456.87,164.8,157.2,0.650,214888.4,214888.4,948,0,0,0,L,1151911521,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476121,205131.00
10/16/2014 12:15,2,6.246,ACTIVE,215.54,350.47,59.990,1413476104,"274151322000052","019011112586793",27.75,48.80,0,331.83,392.85,175.5,167.5,0.681,283536.8,283536.8,923,0,0,0,L,1151911521,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476122,205132.00
10/16/2014 12:15,2,6.361,ACTIVE,215.77,355.88,59.990,1413476104,"274151322000085","019011112586793",27.63,43.60,0,332.43,392.85,177.9,169.8,0.689,282839.2,282839.2,923,0,0,0,L,1151911521,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476123,205133.00
10/16/2014 12:15,2,6.240,ACTIVE,215.54,353.17,59.990,1413476104,"274151322000087","019011112586793",25.58,68.70,0,332.13,388.64,161.5,154.0,0.623,268603.9,268603.9,924,0,0,0,L,1151911521,1,123.36,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476124,205134.00
10/16/2014 12:15,2,6.248,ACTIVE,215.32,348.66,60.012,1413476104,"274151322000088","019011112586793",27.49,45.30,0,332.43,392.25,173.8,165.9,0.658,274775.1,274775.1,926,0,0,0,L,1151911521,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476125,205135.00
10/16/2014 12:15,2,6.584,ACTIVE,214.87,362.19,60.012,1413476104,"274151322000095","019011112586793",28.05,47.30,0,331.83,395.55,186.9,178.5,0.716,293308.9,293308.9,924,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476126,205136.00
10/16/2014 12:15,2,4.186,ACTIVE,216.22,415.99,59.990,1413476104,"274151322000068","019011112586793",38.59,46.60,0,389.84,461.08,163.6,156.0,0.632,213314.0,213314.0,942,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476127,205137.00
10/16/2014 12:15,2,6.277,ACTIVE,215.32,364.29,59.980,1413476104,"274151322000054","019011112586793",27.67,49.30,0,332.43,393.45,175.9,167.9,0.663,280162.7,280162.7,926,0,0,0,L,1151911521,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413476128,205138.00
10/16/2014 12:30,1,6.154,ACTIVE,216.4,371.14,60.03,1413477004,"040051121000097","019011112586793",25.31,31,0.692,314.21,381.95,154.9,148.9,0.690,98273.5,98311.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477006,205139.00
10/16/2014 12:30,1,6.196,ACTIVE,216.0,365.45,60.03,1413477004,"040051121000095","019011112586793",22.46,32,0.619,314.82,374.34,138.5,132.8,0.619,87640.8,87674.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477008,205140.00
10/16/2014 12:30,1,3.984,ACTIVE,216.3,323.89,60.03,1413477004,"033051125000132","019011112586793",33.80,30,0.597,315.10,373.21,134.0,128.5,0.602,85473.9,85506.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477009,205141.00
10/16/2014 12:30,1,3.939,ACTIVE,216.8,332.10,60.03,1413477004,"033051125000135","019011112586793",33.45,32,0.588,315.64,373.65,131.1,126.9,0.591,82862,82894.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477010,205142.00
10/16/2014 12:30,1,6.200,ALERT,215.4,332.23,60.00,1413477004,"040051121000116","019011112586793",25.01,26,0.691,313.01,379.23,154.3,147.6,0.689,96737.300000011,96775.000000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413477012,205143.00
10/16/2014 12:30,1,6.263,ALERT,216.2,366.29,60.03,1413477004,"040051121000068","019011112586793",22.62,30,0.630,314.82,376.12,140.9,135.5,0.631,88959.699999988,88994.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413477014,205144.00
10/16/2014 12:30,1,4.519,ACTIVE,216.1,335.73,60.03,1413477004,"033051125000118","019011112586793",38.89,30,0.784,310.71,387.04,174.8,168.4,0.775,110185.20000004,110227.90000009,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477015,205145.00
10/16/2014 12:30,1,4.498,ACTIVE,216.5,326.68,60.00,1413477004,"033051125000150","019011112586793",38.89,31,0.782,311.01,387.68,174.0,167.9,0.773,109257.59999995,109300.39999995,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477016,205146.00
10/16/2014 12:30,1,6.223,ACTIVE,216.4,337.04,60.03,1413477004,"040051121000185","019011112586793",24.88,32,0.691,314.92,380.71,154.0,148.7,0.682,98662.4,98700.3,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477018,205147.00
10/16/2014 12:30,1,6.284,ACTIVE,215.7,334.59,60.03,1413477004,"040051121000195","019011112586793",24.99,32,0.697,312.50,380.82,156.2,149.5,0.698,96991.500000001,97029.600000025,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477019,205148.00
10/16/2014 12:30,2,6.391,ACTIVE,215.77,370.00,60.001,1413477004,"274151322000083","019011112586793",27.41,47.00,0,327.02,387.74,177.4,169.3,0.707,282160.5,282160.5,926,0,0,0,L,1151911521,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477020,205149.00
10/16/2014 12:30,2,6.703,ACTIVE,216.90,352.27,60.006,1413477004,"274151322000076","019011112586793",28.37,50.40,0,331.83,394.05,192.7,184.1,0.765,295958.8,295958.8,924,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477021,205150.00
10/16/2014 12:30,2,4.223,ACTIVE,216.22,425.91,60.006,1413477004,"274151322000094","019011112586793",38.68,48.50,0,385.63,454.16,167.1,159.4,0.658,214928.7,214928.7,949,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477022,205151.00
10/16/2014 12:30,2,6.334,ACTIVE,216.22,364.89,60.017,1413477004,"274151322000052","019011112586793",27.85,50.80,0,327.02,389.54,178.6,170.4,0.694,283580.2,283580.2,924,0,0,0,L,1151911521,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477023,205152.00
10/16/2014 12:30,2,6.465,ACTIVE,215.77,369.40,60.012,1413477004,"274151322000085","019011112586793",27.79,45.00,0,328.52,391.04,181.8,173.5,0.703,282884.3,282884.3,924,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477024,205153.00
10/16/2014 12:30,2,6.385,ACTIVE,216.00,363.39,60.006,1413477004,"274151322000087","019011112586793",25.50,72.00,0,328.52,384.13,164.8,157.2,0.628,268643.9,268643.9,925,0,0,0,L,1151911521,1,124.27,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477024,205154.00
10/16/2014 12:30,2,6.422,ACTIVE,216.00,365.19,60.012,1413477004,"274151322000088","019011112586793",27.27,46.80,0,329.43,389.54,177.3,169.3,0.685,274818.1,274818.1,927,0,0,0,L,1151911521,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477025,205155.00
10/16/2014 12:30,2,6.705,ACTIVE,216.00,364.89,60.017,1413477004,"274151322000095","019011112586793",28.07,50.00,0,327.02,390.44,190.6,182.0,0.720,293355.3,293355.3,925,0,0,0,L,1151911521,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477026,205156.00
10/16/2014 12:30,2,4.404,ACTIVE,217.13,416.89,60.022,1413477004,"274151322000068","019011112586793",37.15,47.30,0,388.64,459.27,165.2,157.6,0.632,213354.5,213354.5,943,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477027,205157.00
10/16/2014 12:30,2,6.443,ACTIVE,216.00,352.57,60.012,1413477004,"274151322000054","019011112586793",27.47,50.20,0,327.02,388.64,179.3,171.1,0.681,280206.3,280206.3,927,0,0,0,L,1151911521,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477028,205158.00
10/16/2014 12:45,1,3.695,ACTIVE,215.4,332.18,60.03,1413477904,"040051121000097","019011112586793",25.70,31,0.420,314.59,377.37,94.5,90.1,0.439,98311.400000036,98343.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477907,205159.00
10/16/2014 12:45,1,3.727,ACTIVE,214.6,337.16,60.03,1413477904,"040051121000095","019011112586793",23.15,31,0.378,315.26,371.74,85.8,80.8,0.397,87674.4,87703.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477908,205160.00
10/16/2014 12:45,1,2.414,ACTIVE,215.4,325.91,60.03,1413477904,"033051125000132","019011112586793",34.10,30,0.362,317.18,370.51,81.9,77.6,0.384,85506.5,85534.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477909,205161.00
10/16/2014 12:45,1,2.378,ACTIVE,215.2,333.30,60.03,1413477904,"033051125000135","019011112586793",34.00,31,0.357,315.71,370.57,80.4,76.6,0.377,82894.199999988,82921.399999976,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477910,205162.00
10/16/2014 12:45,1,3.713,ACTIVE,214.9,342.06,60.03,1413477904,"040051121000116","019011112586793",25.79,26,0.421,314.86,376.11,95.3,90.0,0.439,96775.000000011,96806.700000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477912,205163.00
10/16/2014 12:45,1,3.754,ACTIVE,215.3,324.62,60.00,1413477904,"040051121000068","019011112586793",23.42,30,0.388,316.14,372.64,87.5,83.1,0.405,88994.100000024,89023.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477913,205164.00
10/16/2014 12:45,1,2.756,ACTIVE,215.6,325.27,60.03,1413477904,"033051125000118","019011112586793",39.19,30,0.480,312.42,382.91,107.5,103.1,0.493,110227.90000009,110264.00000005,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477915,205165.00
10/16/2014 12:45,1,2.761,ACTIVE,215.6,324.01,60.03,1413477904,"033051125000150","019011112586793",38.94,31,0.479,311.17,383.95,107.0,103.0,0.494,109300.39999995,109336.39999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477917,205166.00
10/16/2014 12:45,1,3.730,ACTIVE,215.4,324.61,60.03,1413477904,"040051121000185","019011112586793",25.38,32,0.417,314.47,376.95,94.2,89.6,0.438,98700.3,98731.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477918,205167.00
10/16/2014 12:45,1,3.783,ACTIVE,214.5,335.09,60.03,1413477904,"040051121000195","019011112586793",25.25,31,0.421,314.76,377.18,95.0,90.1,0.440,97029.600000025,97061.500000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477919,205168.00
10/16/2014 12:45,2,3.836,ACTIVE,214.19,353.77,60.022,1413477904,"274151322000083","019011112586793",28.11,46.60,0,329.13,386.83,109.2,103.5,0.424,282197.2,282197.2,927,0,0,0,L,1151911521,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477920,205169.00
10/16/2014 12:45,2,4.059,ACTIVE,215.09,356.18,60.022,1413477904,"274151322000076","019011112586793",28.71,48.30,0,331.23,389.84,117.9,111.9,0.464,295998.6,295998.6,925,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477921,205170.00
10/16/2014 12:45,2,2.529,ACTIVE,214.64,421.40,60.017,1413477904,"274151322000094","019011112586793",39.06,47.30,0,384.43,450.26,101.0,95.5,0.393,214962.9,214962.9,950,0,0,0,L,1151911521,1,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477922,205171.00
10/16/2014 12:45,2,3.857,ACTIVE,214.64,356.78,60.033,1413477904,"274151322000052","019011112586793",28.11,49.30,0,328.52,387.14,109.7,103.9,0.424,283617.2,283617.2,925,0,0,0,L,1151911521,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477923,205172.00
10/16/2014 12:45,2,3.883,ACTIVE,214.64,354.97,60.038,1413477904,"274151322000085","019011112586793",28.41,43.60,0,331.23,388.64,111.6,105.8,0.433,282921.3,282921.3,925,0,0,0,L,1151911521,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477924,205173.00
10/16/2014 12:45,2,3.850,ACTIVE,214.41,353.17,60.012,1413477904,"274151322000087","019011112586793",26.16,72.00,0,330.63,384.73,101.9,96.4,0.389,268678.0,268678.0,926,0,0,0,L,1151911521,1,123.14,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477925,205174.00
10/16/2014 12:45,2,3.863,ACTIVE,214.41,346.56,60.022,1413477904,"274151322000088","019011112586793",27.79,44.80,0,328.82,387.14,108.7,103.0,0.407,274854.9,274854.9,928,0,0,0,L,1151911521,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477926,205175.00
10/16/2014 12:45,2,4.059,ACTIVE,214.41,342.65,60.022,1413477904,"274151322000095","019011112586793",28.41,48.00,0,328.22,390.74,116.7,110.7,0.442,293394.7,293394.7,926,0,0,0,L,1151911521,1,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477927,205176.00
10/16/2014 12:45,2,2.510,ACTIVE,215.32,425.91,60.022,1413477904,"274151322000068","019011112586793",39.40,46.40,0,387.44,454.76,99.7,94.3,0.376,213388.8,213388.8,944,0,0,0,L,1151911521,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477928,205177.00
10/16/2014 12:45,2,3.896,ACTIVE,214.41,347.76,60.017,1413477904,"274151322000054","019011112586793",27.95,49.80,0,327.92,388.94,110.2,104.5,0.415,280243.5,280243.5,928,0,0,0,L,1151911521,1,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413477929,205178.00
10/16/2014 13:00,1,6.300,ACTIVE,214.9,320.47,60.00,1413478804,"040051121000097","019011112586793",26.21,30,0.742,313.25,380.20,164.3,158.3,0.732,98343.5,98367.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478806,205179.00
10/16/2014 13:00,1,6.308,ACTIVE,214.3,325.15,60.03,1413478804,"040051121000095","019011112586793",23.43,30,0.665,313.65,374.44,147.1,141.5,0.658,87703.1,87724.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478808,205180.00
10/16/2014 13:00,1,4.066,ACTIVE,214.3,335.70,60.00,1413478804,"033051125000132","019011112586793",34.76,29,0.633,315.28,371.75,140.6,135.2,0.634,85534.1,85554.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478809,205181.00
10/16/2014 13:00,1,3.978,ACTIVE,215.1,364.76,60.03,1413478804,"033051125000135","019011112586793",34.74,30,0.621,314.90,372.46,137.5,133.0,0.620,82921.399999976,82941.899999976,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478810,205182.00
10/16/2014 13:00,1,6.026,ACTIVE,213.8,350.22,60.00,1413478804,"040051121000116","019011112586793",26.34,25,0.716,312.38,377.85,157.9,151.9,0.709,96806.700000011,96830.800000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478811,205183.00
10/16/2014 13:00,1,6.239,ACTIVE,214.8,346.25,60.00,1413478804,"040051121000068","019011112586793",23.29,29,0.652,312.52,374.90,144.6,139.4,0.652,89023.199999988,89045.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478813,205184.00
10/16/2014 13:00,1,4.414,ACTIVE,214.9,338.78,60.00,1413478804,"033051125000118","019011112586793",39.63,29,0.787,310.10,384.57,174.0,168.1,0.776,110264.00000005,110291.10000007,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478814,205185.00
10/16/2014 13:00,1,4.329,ACTIVE,214.4,354.35,60.03,1413478804,"033051125000150","019011112586793",39.80,30,0.778,309.28,386.27,171.4,165.9,0.766,109336.39999995,109363.49999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478815,205186.00
10/16/2014 13:00,1,5.777,ACTIVE,214.9,320.97,60.03,1413478804,"040051121000185","019011112586793",25.95,31,0.672,313.77,379.48,149.2,143.5,0.668,98731.9,98755.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478817,205187.00
10/16/2014 13:00,1,5.827,ACTIVE,213.7,348.97,60.03,1413478804,"040051121000195","019011112586793",25.80,30,0.672,312.29,379.58,149.5,143.1,0.672,97061.500000001,97085.600000025,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478818,205188.00
10/16/2014 13:00,2,6.682,ACTIVE,214.41,361.29,59.990,1413478804,"274151322000083","019011112586793",28.57,46.60,0,327.62,390.44,193.2,184.6,0.765,282225.0,282225.0,928,0,0,0,L,1151911521,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478819,205189.00
10/16/2014 13:00,2,7.137,ACTIVE,215.77,349.86,60.001,1413478804,"274151322000076","019011112586793",29.02,47.80,0,329.43,394.95,209.8,200.6,0.822,296028.5,296028.5,926,0,0,0,L,1151911521,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478820,205190.00
10/16/2014 13:00,2,4.592,ACTIVE,214.87,421.70,60.001,1413478804,"274151322000094","019011112586793",39.12,46.80,0,392.55,457.47,181.8,173.5,0.698,214988.3,214988.3,951,0,0,0,L,1151911521,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478821,205191.00
10/16/2014 13:00,2,6.713,ACTIVE,214.87,347.76,59.980,1413478804,"274151322000052","019011112586793",28.55,48.80,0,327.92,391.64,193.9,185.2,0.747,283645.0,283645.0,926,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478822,205192.00
10/16/2014 13:00,2,6.873,ACTIVE,214.87,367.30,60.001,1413478804,"274151322000085","019011112586793",28.69,43.40,0,329.13,391.64,199.3,190.4,0.769,282949.5,282949.5,926,0,0,0,L,1151911521,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478823,205193.00
10/16/2014 13:00,2,6.775,ACTIVE,214.64,370.30,60.001,1413478804,"274151322000087","019011112586793",26.80,72.00,0,328.52,388.04,183.7,175.3,0.707,268704.0,268704.0,927,0,0,0,L,1151911521,1,123.36,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478824,205194.00
10/16/2014 13:00,2,6.803,ACTIVE,214.64,367.00,60.001,1413478804,"274151322000088","019011112586793",28.21,44.50,0,328.22,391.04,194.3,185.6,0.738,274882.3,274882.3,929,0,0,0,L,1151911521,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478825,205195.00
10/16/2014 13:00,2,7.119,ACTIVE,214.41,348.66,59.980,1413478804,"274151322000095","019011112586793",28.90,48.30,0,327.62,393.45,208.0,198.8,0.787,293424.4,293424.4,927,0,0,0,L,1151911521,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478826,205196.00
10/16/2014 13:00,2,4.562,ACTIVE,215.77,442.44,60.001,1413478804,"274151322000068","019011112586793",39.28,46.80,0,393.75,457.47,181.2,173.0,0.707,213414.3,213414.3,945,0,0,0,L,1151911521,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478827,205197.00
10/16/2014 13:00,2,6.812,ACTIVE,214.64,371.51,59.996,1413478804,"274151322000054","019011112586793",28.65,48.50,0,327.32,391.64,197.6,188.8,0.756,280271.4,280271.4,929,0,0,0,L,1151911521,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413478828,205198.00
10/16/2014 13:15,1,5.457,ACTIVE,215.7,367.10,60.03,1413479704,"040051121000097","019011112586793",26.22,28,0.639,313.87,375.88,142.4,137.1,0.641,98367.600000024,98399.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479707,205199.00
10/16/2014 13:15,1,5.467,ACTIVE,215.0,340.09,60.03,1413479704,"040051121000095","019011112586793",23.52,29,0.574,313.80,369.87,127.9,122.7,0.578,87724.7,87753.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479708,205200.00
10/16/2014 13:15,1,3.540,ACTIVE,214.9,333.90,60.03,1413479704,"033051125000132","019011112586793",34.80,27,0.549,315.34,369.01,122.6,117.6,0.555,85554.8,85582,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479709,205201.00
10/16/2014 13:15,1,3.491,ACTIVE,215.5,323.21,60.03,1413479704,"033051125000135","019011112586793",34.70,29,0.542,313.98,369.03,120.5,116.4,0.545,82941.899999976,82968.799999952,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479711,205202.00
10/16/2014 13:15,1,5.473,ACTIVE,214.7,320.23,60.03,1413479704,"040051121000116","019011112586793",26.17,23,0.641,312.45,373.09,142.5,136.8,0.644,96830.800000011,96862.300000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479712,205203.00
10/16/2014 13:15,1,5.557,ACTIVE,215.2,347.04,60.03,1413479704,"040051121000068","019011112586793",23.51,27,0.582,314.75,370.98,130.0,124.7,0.589,89045.300000012,89074.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479713,205204.00
10/16/2014 13:15,1,4.050,ACTIVE,215.6,330.89,60.03,1413479704,"033051125000118","019011112586793",39.70,28,0.722,310.77,380.39,160.0,154.9,0.717,110291.10000007,110326.70000003,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479714,205205.00
10/16/2014 13:15,1,4.034,ACTIVE,215.9,323.58,60.03,1413479704,"033051125000150","019011112586793",39.87,28,0.722,311.42,380.63,160.0,154.9,0.715,109363.49999995,109398.89999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479716,205206.00
10/16/2014 13:15,1,5.597,ALERT,215.7,319.71,60.03,1413479704,"040051121000185","019011112586793",25.70,29,0.644,314.51,374.13,143.1,137.9,0.645,98755.7,98787.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413479717,205207.00
10/16/2014 13:15,1,5.648,ALERT,214.4,358.96,60.03,1413479704,"040051121000195","019011112586793",25.89,28,0.654,313.66,374.34,145.5,139.3,0.654,97085.600000025,97117.300000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413479719,205208.00
