ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 13:15,2,5.662,ACTIVE,214.41,346.56,60.033,1413479704,"274151322000083","019011112586793",28.55,44.80,0,326.42,384.13,163.6,156.0,0.650,282261.4,282261.4,929,0,0,0,L,1151911521,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479720,205209.00
10/16/2014 13:15,2,6.006,ACTIVE,215.54,347.16,60.028,1413479704,"274151322000076","019011112586793",28.98,47.00,0,328.52,392.25,176.2,168.1,0.694,296067.8,296067.8,927,0,0,0,L,1151911521,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479721,205210.00
10/16/2014 13:15,2,3.730,ACTIVE,215.09,427.11,60.028,1413479704,"274151322000094","019011112586793",39.86,45.50,0,394.65,458.67,151.2,144.0,0.592,215021.8,215021.8,952,0,0,0,L,1151911521,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479722,205211.00
10/16/2014 13:15,2,5.672,ACTIVE,214.87,345.36,60.038,1413479704,"274151322000052","019011112586793",28.59,47.30,0,326.12,388.64,164.1,156.4,0.641,283681.5,283681.5,927,0,0,0,L,1151911521,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479723,205212.00
10/16/2014 13:15,2,5.771,ACTIVE,215.09,345.06,60.028,1413479704,"274151322000085","019011112586793",28.27,41.80,0,328.22,388.64,165.3,157.6,0.641,282986.4,282986.4,927,0,0,0,L,1151911521,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479724,205213.00
10/16/2014 13:15,2,5.732,ACTIVE,214.87,347.16,60.017,1413479704,"274151322000087","019011112586793",26.52,70.70,0,327.02,382.93,153.9,146.7,0.592,268738.3,268738.3,928,0,0,0,L,1151911521,1,123.36,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479725,205214.00
10/16/2014 13:15,2,5.699,ACTIVE,214.87,355.88,60.033,1413479704,"274151322000088","019011112586793",28.11,43.60,0,326.72,387.14,162.2,154.6,0.619,274918.4,274918.4,930,0,0,0,L,1151911521,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479725,205215.00
10/16/2014 13:15,2,5.975,ACTIVE,214.64,348.06,60.043,1413479704,"274151322000095","019011112586793",28.92,47.30,0,326.12,387.74,174.9,166.9,0.667,293463.4,293463.4,928,0,0,0,L,1151911521,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479726,205216.00
10/16/2014 13:15,2,3.879,ACTIVE,216.00,421.10,60.006,1413479704,"274151322000068","019011112586793",38.86,45.00,0,397.66,457.47,151.3,144.2,0.575,213447.9,213447.9,946,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479727,205217.00
10/16/2014 13:15,2,5.711,ACTIVE,215.09,349.56,60.012,1413479704,"274151322000054","019011112586793",28.35,47.30,0,326.12,386.53,163.8,156.2,0.623,280307.9,280307.9,930,0,0,0,L,1151911521,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413479728,205218.00
10/16/2014 13:30,1,7.760,ACTIVE,216.6,380.79,60.03,1413480604,"040051121000097","019011112586793",25.91,28,0.896,313.71,389.63,200.1,192.8,0.877,98399.300000012,98436.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480606,205219.00
10/16/2014 13:30,1,7.770,ACTIVE,216.5,375.33,60.00,1413480604,"040051121000095","019011112586793",22.91,29,0.796,314.33,383.80,177.2,171.2,0.779,87753.3,87786.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480607,205220.00
10/16/2014 13:30,1,5.044,ACTIVE,216.8,328.85,60.03,1413480604,"033051125000132","019011112586793",34.14,28,0.764,315.68,380.70,171.4,164.9,0.756,85582,85613.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480609,205221.00
10/16/2014 13:30,1,4.956,ACTIVE,217.0,372.05,60.00,1413480604,"033051125000135","019011112586793",34.06,29,0.753,314.77,381.67,167.9,162.5,0.745,82968.799999952,83000.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480610,205222.00
10/16/2014 13:30,1,7.772,ACTIVE,215.6,380.03,60.00,1413480604,"040051121000116","019011112586793",25.65,23,0.894,312.82,388.11,198.3,191.3,0.870,96862.300000011,96899.400000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480611,205223.00
10/16/2014 13:30,1,7.904,ACTIVE,216.6,362.61,60.03,1413480604,"040051121000068","019011112586793",22.78,28,0.803,314.79,383.60,179.1,172.5,0.794,89074.100000024,89107.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480613,205224.00
10/16/2014 13:30,1,4.760,ACTIVE,216.1,346.29,60.03,1413480604,"033051125000118","019011112586793",42.87,28,0.913,309.02,394.47,203.0,195.7,0.892,110326.70000003,110367.80000005,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480614,205225.00
10/16/2014 13:30,1,4.750,ACTIVE,216.7,367.85,60.03,1413480604,"033051125000150","019011112586793",42.93,28,0.912,307.76,396.28,202.9,196.5,0.897,109398.89999995,109440.19999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480615,205226.00
10/16/2014 13:30,1,7.832,ACTIVE,216.9,385.49,60.00,1413480604,"040051121000185","019011112586793",25.51,30,0.887,314.20,389.97,198.8,191.7,0.872,98787.3,98824.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480616,205227.00
10/16/2014 13:30,1,7.966,ACTIVE,216.4,378.63,60.03,1413480604,"040051121000195","019011112586793",25.51,29,0.901,312.68,389.69,202.2,193.8,0.884,97117.300000013,97154.800000013,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480618,205228.00
10/16/2014 13:30,2,8.098,ACTIVE,216.00,356.78,60.022,1413480604,"274151322000083","019011112586793",27.99,46.00,0,325.52,398.56,229.4,219.5,0.915,282303.8,282303.8,930,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480619,205229.00
10/16/2014 13:30,2,8.531,ACTIVE,217.35,377.82,59.996,1413480604,"274151322000076","019011112586793",28.51,48.50,0,328.82,400.96,246.2,235.7,0.955,296113.4,296113.4,928,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480620,205230.00
10/16/2014 13:30,2,5.465,ACTIVE,216.45,431.92,60.001,1413480604,"274151322000094","019011112586793",38.80,46.80,0,393.15,470.69,214.8,205.4,0.840,215061.0,215061.0,953,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480621,205231.00
10/16/2014 13:30,2,8.062,ACTIVE,216.45,355.28,60.001,1413480604,"274151322000052","019011112586793",28.17,47.50,0,324.92,398.26,229.8,219.9,0.893,283724.0,283724.0,928,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480622,205232.00
10/16/2014 13:30,2,8.230,ACTIVE,216.90,374.51,60.001,1413480604,"274151322000085","019011112586793",27.67,43.40,0,326.12,398.56,230.6,220.7,0.884,283029.1,283029.1,928,0,0,0,L,1151911521,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480622,205233.00
10/16/2014 13:30,2,8.094,ACTIVE,216.00,372.71,60.001,1413480604,"274151322000087","019011112586793",26.00,74.00,0,326.42,395.25,212.9,203.6,0.804,268778.0,268778.0,929,0,0,0,L,1151911521,1,124.04,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480623,205234.00
10/16/2014 13:30,2,8.109,ACTIVE,216.22,376.31,60.012,1413480604,"274151322000088","019011112586793",27.51,44.30,0,325.82,397.35,225.9,216.2,0.857,274960.3,274960.3,931,0,0,0,L,1151911521,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480624,205235.00
10/16/2014 13:30,2,8.514,ACTIVE,216.22,370.90,59.996,1413480604,"274151322000095","019011112586793",28.53,47.50,0,326.12,403.37,245.8,235.3,0.928,293508.8,293508.8,929,0,0,0,L,1151911521,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480625,205236.00
10/16/2014 13:30,2,5.332,ACTIVE,217.58,449.05,60.001,1413480604,"274151322000068","019011112586793",39.50,46.80,0,392.85,463.48,213.0,203.7,0.835,213487.1,213487.1,947,0,0,0,L,1151911521,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480626,205237.00
10/16/2014 13:30,2,8.193,ACTIVE,216.45,377.82,60.001,1413480604,"274151322000054","019011112586793",27.49,48.00,0,325.82,398.86,228.1,218.3,0.853,280350.3,280350.3,931,0,0,0,L,1151911521,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413480627,205238.00
10/16/2014 13:45,1,3.971,ACTIVE,214.2,352.28,60.00,1413481504,"040051121000097","019011112586793",26.36,27,0.466,314.08,388.71,104.1,99.4,0.481,98436.600000024,98471.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481506,205239.00
10/16/2014 13:45,1,3.970,ACTIVE,214.7,353.22,60.03,1413481504,"040051121000095","019011112586793",23.76,28,0.414,315.02,384.36,93.8,88.5,0.434,87786.3,87817.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481508,205240.00
10/16/2014 13:45,1,2.601,ACTIVE,215.0,348.75,60.00,1413481504,"033051125000132","019011112586793",34.67,27,0.399,316.22,382.24,89.7,85.4,0.422,85613.8,85643.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481509,205241.00
10/16/2014 13:45,1,2.558,ACTIVE,214.9,350.82,60.03,1413481504,"033051125000135","019011112586793",34.58,28,0.394,315.10,381.06,88.0,84.5,0.412,83000.199999988,83029.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481510,205242.00
10/16/2014 13:45,1,3.983,ACTIVE,214.0,330.85,60.00,1413481504,"040051121000116","019011112586793",26.45,22,0.468,312.69,387.26,104.8,99.9,0.486,96899.400000011,96933.700000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481511,205243.00
10/16/2014 13:45,1,4.066,ACTIVE,214.9,322.30,60.03,1413481504,"040051121000068","019011112586793",23.48,27,0.423,314.80,383.54,95.0,90.7,0.443,89107.699999988,89138.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481513,205244.00
10/16/2014 13:45,1,2.947,ACTIVE,214.4,343.94,60.03,1413481504,"033051125000118","019011112586793",39.65,27,0.524,309.07,394.55,116.2,111.9,0.534,110367.80000005,110406.00000004,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481514,205245.00
10/16/2014 13:45,1,2.933,ACTIVE,214.5,335.71,60.00,1413481504,"033051125000150","019011112586793",39.58,28,0.521,309.61,396.32,115.5,111.2,0.526,109440.19999995,109478.29999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481515,205246.00
10/16/2014 13:45,1,3.976,ALERT,214.8,351.76,60.03,1413481504,"040051121000185","019011112586793",25.91,28,0.457,314.06,389.08,102.5,97.9,0.470,98824.4,98858.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413481517,205247.00
10/16/2014 13:45,1,4.048,ACTIVE,214.3,323.82,60.00,1413481504,"040051121000195","019011112586793",25.86,28,0.464,313.10,389.63,104.1,99.1,0.480,97154.800000013,97189.100000025,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481518,205248.00
10/16/2014 13:45,2,4.178,ACTIVE,213.96,353.77,60.028,1413481504,"274151322000083","019011112586793",28.61,43.60,0,327.92,398.56,121.1,115.0,0.482,282343.4,282343.4,931,0,0,0,L,1151911521,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481519,205249.00
10/16/2014 13:45,2,4.400,ACTIVE,214.87,344.76,60.017,1413481504,"274151322000076","019011112586793",29.00,45.30,0,330.33,400.06,129.2,122.8,0.504,296155.9,296155.9,929,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481520,205250.00
10/16/2014 13:45,2,2.713,ACTIVE,214.19,432.22,60.012,1413481504,"274151322000094","019011112586793",39.60,44.50,0,389.84,459.87,109.4,103.7,0.424,215097.4,215097.4,954,0,0,0,L,1151911521,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481521,205251.00
10/16/2014 13:45,2,4.166,ACTIVE,213.96,351.67,59.985,1413481504,"274151322000052","019011112586793",28.61,45.00,0,328.52,397.35,120.7,114.6,0.468,283763.7,283763.7,929,0,0,0,L,1151911521,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481522,205252.00
10/16/2014 13:45,2,4.232,ACTIVE,214.19,358.88,60.017,1413481504,"274151322000085","019011112586793",28.33,42.50,0,329.73,397.35,121.4,115.3,0.468,283068.8,283068.8,929,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481523,205253.00
10/16/2014 13:45,2,4.168,ACTIVE,214.19,353.17,60.012,1413481504,"274151322000087","019011112586793",26.78,72.00,0,328.52,394.05,112.9,107.1,0.429,268814.7,268814.7,930,0,0,0,L,1151911521,1,122.91,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481524,205254.00
10/16/2014 13:45,2,4.150,ACTIVE,213.96,344.76,60.017,1413481504,"274151322000088","019011112586793",28.25,42.80,0,328.82,396.15,118.6,112.5,0.446,274999.2,274999.2,932,0,0,0,L,1151911521,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481525,205255.00
10/16/2014 13:45,2,4.408,ACTIVE,213.96,358.58,60.017,1413481504,"274151322000095","019011112586793",28.94,44.80,0,328.22,402.46,129.1,122.7,0.491,293551.1,293551.1,930,0,0,0,L,1151911521,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481526,205256.00
10/16/2014 13:45,2,2.795,ACTIVE,215.09,426.51,60.017,1413481504,"274151322000068","019011112586793",39.16,44.30,0,394.05,462.58,111.4,105.6,0.429,213523.6,213523.6,948,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481527,205257.00
10/16/2014 13:45,2,4.184,ACTIVE,214.19,359.48,60.017,1413481504,"274151322000054","019011112586793",28.39,45.80,0,328.52,398.56,120.3,114.2,0.460,280389.6,280389.6,932,0,0,0,L,1151911521,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413481528,205258.00
10/16/2014 14:00,1,3.035,ACTIVE,215.7,327.06,60.03,1413482404,"040051121000097","019011112586793",26.95,24,0.359,299.86,451.57,81.4,77.1,0.382,98471.300000012,98488,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482406,205259.00
10/16/2014 14:00,1,3.009,ACTIVE,214.9,333.37,60.03,1413482404,"040051121000095","019011112586793",24.46,25,0.318,296.94,448.59,73.2,68.3,0.341,87817.1,87831.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482408,205260.00
10/16/2014 14:00,1,1.933,ACTIVE,215.7,346.57,60.00,1413482404,"033051125000132","019011112586793",35.74,25,0.301,302.70,450.67,68.7,65.0,0.328,85643.1,85657,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482409,205261.00
10/16/2014 14:00,1,2.024,ACTIVE,215.7,399.26,60.03,1413482404,"033051125000135","019011112586793",27.05,26,0.289,301.02,452.99,54.5,41.4,0.300,83029.199999988,83042.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482410,205262.00
10/16/2014 14:00,1,2.994,ACTIVE,214.9,343.04,60.00,1413482404,"040051121000116","019011112586793",26.72,20,0.350,300.20,450.29,79.6,74.8,0.372,96933.700000011,96949.100000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482411,205263.00
10/16/2014 14:00,1,2.966,ACTIVE,215.2,325.29,60.00,1413482404,"040051121000068","019011112586793",24.31,25,0.314,300.40,450.14,71.7,67.3,0.343,89138.699999988,89153.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482413,205264.00
10/16/2014 14:00,1,2.193,ACTIVE,215.5,329.47,60.03,1413482404,"033051125000118","019011112586793",40.09,24,0.389,314.65,362.19,87.4,83.6,0.410,110406.00000004,110424.70000003,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482414,205265.00
10/16/2014 14:00,1,2.174,ACTIVE,215.4,324.72,60.00,1413482404,"033051125000150","019011112586793",40.43,24,0.390,315.06,362.44,87.4,83.7,0.408,109478.29999995,109496.99999995,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482415,205266.00
10/16/2014 14:00,1,2.935,ACTIVE,215.7,324.09,60.00,1413482404,"040051121000185","019011112586793",26.26,26,0.337,299.87,449.94,76.7,72.4,0.360,98858.4,98874.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482417,205267.00
10/16/2014 14:00,1,2.874,ACTIVE,215.3,330.93,60.03,1413482404,"040051121000195","019011112586793",26.55,25,0.334,299.78,451.86,75.9,71.7,0.360,97189.100000025,97205.500000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482418,205268.00
10/16/2014 14:00,2,3.166,ACTIVE,214.41,352.87,59.975,1413482404,"274151322000083","019011112586793",29.42,37.30,0,325.52,377.22,94.4,89.2,0.371,282362.9,282362.9,932,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482419,205269.00
10/16/2014 14:00,2,3.385,ACTIVE,215.32,345.36,60.012,1413482404,"274151322000076","019011112586793",29.66,39.80,0,327.92,378.42,101.7,96.2,0.398,296176.8,296176.8,930,0,0,0,L,1151911521,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482420,205270.00
10/16/2014 14:00,2,2.131,ACTIVE,214.87,434.33,60.033,1413482404,"274151322000094","019011112586793",40.08,38.80,0,391.94,464.38,85.5,80.6,0.340,215114.9,215114.9,955,0,0,0,L,1151911521,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482421,205271.00
10/16/2014 14:00,2,3.170,ACTIVE,214.64,341.75,60.017,1413482404,"274151322000052","019011112586793",29.56,39.00,0,326.12,377.22,94.9,89.7,0.367,283783.3,283783.3,930,0,0,0,L,1151911521,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482422,205272.00
10/16/2014 14:00,2,3.217,ACTIVE,214.87,344.15,60.017,1413482404,"274151322000085","019011112586793",29.12,37.80,0,326.12,378.12,94.9,89.7,0.367,283088.3,283088.3,930,0,0,0,L,1151911521,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482423,205273.00
10/16/2014 14:00,2,3.191,ACTIVE,214.41,346.86,60.006,1413482404,"274151322000087","019011112586793",27.85,66.00,0,326.12,377.22,90.0,84.9,0.345,268833.0,268833.0,931,0,0,0,L,1151911521,1,123.59,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482424,205274.00
10/16/2014 14:00,2,3.156,ACTIVE,214.41,345.66,60.012,1413482404,"274151322000088","019011112586793",29.06,37.50,0,326.42,376.92,92.8,87.7,0.345,275018.2,275018.2,933,0,0,0,L,1151911521,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482425,205275.00
10/16/2014 14:00,2,3.334,ACTIVE,214.64,355.28,60.043,1413482404,"274151322000095","019011112586793",29.84,39.50,0,326.72,377.52,100.8,95.4,0.380,293571.9,293571.9,931,0,0,0,L,1151911521,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482426,205276.00
10/16/2014 14:00,2,2.098,ACTIVE,215.32,433.42,60.017,1413482404,"274151322000068","019011112586793",40.45,38.80,0,392.55,464.68,86.6,81.6,0.323,213541.2,213541.2,949,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482427,205277.00
10/16/2014 14:00,2,3.203,ACTIVE,214.41,352.27,60.033,1413482404,"274151322000054","019011112586793",29.14,39.50,0,325.22,377.52,94.5,89.3,0.358,280408.9,280408.9,933,0,0,0,L,1151911521,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413482428,205278.00
10/16/2014 14:15,1,2.597,ACTIVE,215.4,339.90,60.03,1413483304,"040051121000097","019011112586793",26.89,23,0.305,316.73,357.40,69.5,65.6,0.330,98488,98506.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483307,205279.00
10/16/2014 14:15,1,2.800,ACTIVE,214.7,388.75,60.00,1413483304,"040051121000095","019011112586793",19.89,24,0.278,299.56,446.75,55.4,58.4,0.122,87831.7,87847.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483308,205280.00
10/16/2014 14:15,1,1.797,ACTIVE,215.5,426.15,60.03,1413483304,"033051125000132","019011112586793",30.49,23,0.262,301.27,450.81,54.5,49.1,0.076,85657,85671.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483309,205281.00
10/16/2014 14:15,1,1.768,ACTIVE,215.7,324.99,60.03,1413483304,"033051125000135","019011112586793",30.62,24,0.343,300.94,452.78,53.9,57.4,0.317,83042.699999988,83057.299999952,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483310,205282.00
10/16/2014 14:15,1,2.622,ACTIVE,214.7,342.40,60.03,1413483304,"040051121000116","019011112586793",26.85,19,0.305,316.61,355.84,70.0,65.3,0.331,96949.100000011,96967.600000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483312,205283.00
10/16/2014 14:15,1,2.831,ACTIVE,214.9,354.47,60.03,1413483304,"040051121000068","019011112586793",19.14,23,0.321,303.03,450.19,53.9,47.2,0.214,89153.400000036,89170,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483313,205284.00
10/16/2014 14:15,1,1.930,ACTIVE,215.0,346.46,60.00,1413483304,"033051125000118","019011112586793",40.35,23,0.343,314.87,360.30,77.5,73.6,0.365,110424.70000003,110445.70000003,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483314,205285.00
10/16/2014 14:15,1,1.925,ACTIVE,215.9,331.71,60.03,1413483304,"033051125000150","019011112586793",40.43,23,0.343,314.33,360.54,77.4,73.8,0.367,109496.99999995,109517.99999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483316,205286.00
10/16/2014 14:15,1,2.613,ACTIVE,215.3,326.81,60.03,1413483304,"040051121000185","019011112586793",26.26,24,0.297,317.27,356.03,68.2,64.0,0.324,98874.3,98892.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483317,205287.00
10/16/2014 14:15,1,2.627,ACTIVE,215.1,332.48,60.00,1413483304,"040051121000195","019011112586793",26.34,23,0.302,316.10,356.48,68.8,64.8,0.331,97205.500000001,97223.900000037,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483318,205288.00
10/16/2014 14:15,2,2.725,ACTIVE,214.64,350.17,60.001,1413483304,"274151322000083","019011112586793",29.36,35.60,0,327.62,365.19,81.1,76.3,0.323,282384.8,282384.8,933,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483319,205289.00
10/16/2014 14:15,2,2.869,ACTIVE,215.32,342.95,60.017,1413483304,"274151322000076","019011112586793",29.88,37.80,0,328.52,367.30,86.9,81.9,0.340,296200.4,296200.4,931,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483320,205290.00
10/16/2014 14:15,2,1.885,ACTIVE,215.09,414.79,60.022,1413483304,"274151322000094","019011112586793",38.55,35.60,0,401.26,460.78,72.7,68.2,0.504,215134.7,215134.7,956,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483321,205291.00
10/16/2014 14:15,2,2.717,ACTIVE,214.87,351.07,60.017,1413483304,"274151322000052","019011112586793",29.44,37.30,0,327.62,364.89,81.0,76.3,0.314,283805.2,283805.2,931,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483322,205292.00
10/16/2014 14:15,2,2.748,ACTIVE,214.87,348.66,60.017,1413483304,"274151322000085","019011112586793",29.32,35.80,0,328.82,364.89,81.5,76.8,0.309,283110.3,283110.3,931,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483323,205293.00
10/16/2014 14:15,2,2.723,ACTIVE,214.87,354.07,60.006,1413483304,"274151322000087","019011112586793",28.11,62.50,0,326.42,376.62,77.4,72.8,0.535,268853.9,268853.9,932,0,0,0,L,1151911521,1,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483324,205294.00
10/16/2014 14:15,2,2.695,ACTIVE,215.09,363.99,60.017,1413483304,"274151322000088","019011112586793",29.00,35.40,0,326.12,377.22,79.2,74.5,0.539,275039.6,275039.6,934,0,0,0,L,1151911521,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483326,205295.00
10/16/2014 14:15,2,2.889,ACTIVE,214.87,342.35,60.017,1413483304,"274151322000095","019011112586793",29.56,37.30,0,327.32,366.70,86.4,81.5,0.323,293595.3,293595.3,932,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483327,205296.00
10/16/2014 14:15,2,1.807,ACTIVE,216.00,435.23,60.022,1413483304,"274151322000068","019011112586793",40.37,36.00,0,398.26,467.69,73.1,68.7,0.495,213561.0,213561.0,950,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483327,205297.00
10/16/2014 14:15,2,2.727,ACTIVE,214.64,341.15,60.017,1413483304,"274151322000054","019011112586793",29.24,38.00,0,328.22,365.49,80.8,76.1,0.301,280430.7,280430.7,934,0,0,0,L,1151911521,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413483328,205298.00
10/16/2014 14:30,1,1.112,ACTIVE,214.8,374.08,60.03,1413484204,"040051121000097","019011112586793",25.73,22,0.177,301.09,449.87,28.4,13.3,0.252,98506.900000036,98519.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484206,205299.00
10/16/2014 14:30,1,1.166,ACTIVE,214.7,379.28,60.03,1413484204,"040051121000095","019011112586793",23.14,22,0.199,299.08,447.81,26.8,29.0,0.049,87847.7,87858.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484208,205300.00
10/16/2014 14:30,1,0.717,ACTIVE,215.0,376.27,60.00,1413484204,"033051125000132","019011112586793",34.75,22,0.176,304.13,448.88,24.8,12.5,0.208,85671.8,85681.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484209,205301.00
10/16/2014 14:30,1,0.694,ACTIVE,214.8,392.97,60.03,1413484204,"033051125000135","019011112586793",34.96,23,0.177,303.04,450.98,24.1,24.6,0.029,83057.299999952,83067.099999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484210,205302.00
10/16/2014 14:30,1,1.130,ACTIVE,215.1,388.73,60.03,1413484204,"040051121000116","019011112586793",25.59,18,0.168,300.14,448.67,28.7,17.6,0.200,96967.600000011,96980.000000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484211,205303.00
10/16/2014 14:30,1,1.119,ACTIVE,214.5,327.92,60.00,1413484204,"040051121000068","019011112586793",23.15,22,0.158,302.54,449.88,25.7,12.9,0.263,89170,89180.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484213,205304.00
10/16/2014 14:30,1,0.810,ACTIVE,214.7,349.50,60.03,1413484204,"033051125000118","019011112586793",39.31,22,0.197,300.42,452.25,31.6,32.4,0.168,110445.70000003,110459.40000008,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484214,205305.00
10/16/2014 14:30,1,0.813,ACTIVE,214.3,350.21,60.00,1413484204,"033051125000150","019011112586793",39.38,22,0.205,301.50,452.94,31.8,32.0,0.153,109517.99999995,109531.59999995,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484215,205306.00
10/16/2014 14:30,1,1.084,ACTIVE,215.0,416.50,60.00,1413484204,"040051121000185","019011112586793",24.63,23,0.152,302.20,449.46,26.5,16.5,0.016,98892.6,98904.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484217,205307.00
10/16/2014 14:30,1,1.053,ACTIVE,214.9,344.21,60.03,1413484204,"040051121000195","019011112586793",25.20,22,0.231,301.47,450.11,26.4,31.3,0.229,97223.900000037,97235.900000037,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484218,205308.00
10/16/2014 14:30,2,1.156,ACTIVE,214.19,338.74,60.028,1413484204,"274151322000083","019011112586793",28.92,30.30,0,325.52,374.21,33.8,30.7,0.230,282399.6,282399.6,934,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484219,205309.00
10/16/2014 14:30,2,1.211,ACTIVE,214.64,344.45,60.006,1413484204,"274151322000076","019011112586793",29.66,32.00,0,327.62,375.41,36.4,33.2,0.252,296216.3,296216.3,932,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484220,205310.00
10/16/2014 14:30,2,0.781,ACTIVE,213.96,408.78,60.028,1413484204,"274151322000094","019011112586793",38.49,32.60,0,330.03,463.78,30.5,27.5,0.199,215148.0,215148.0,957,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484221,205311.00
10/16/2014 14:30,2,1.180,ACTIVE,213.51,339.04,60.012,1413484204,"274151322000052","019011112586793",28.77,32.00,0,326.12,373.91,34.4,31.3,0.234,283820.1,283820.1,932,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484222,205312.00
10/16/2014 14:30,2,1.170,ACTIVE,213.96,339.34,60.006,1413484204,"274151322000085","019011112586793",28.47,30.50,0,326.72,374.51,33.8,30.7,0.221,283125.2,283125.2,932,0,0,0,L,1151911521,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484223,205313.00
10/16/2014 14:30,2,1.156,ACTIVE,213.96,338.44,59.985,1413484204,"274151322000087","019011112586793",27.73,56.50,0,322.81,376.31,32.5,29.4,0.208,268868.0,268868.0,933,0,0,0,L,1151911521,1,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484223,205314.00
10/16/2014 14:30,2,1.131,ACTIVE,213.74,338.44,60.012,1413484204,"274151322000088","019011112586793",28.47,31.00,0,326.72,376.62,32.7,29.7,0.208,275054.1,275054.1,935,0,0,0,L,1151911521,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484224,205315.00
10/16/2014 14:30,2,1.211,ACTIVE,213.74,337.84,60.012,1413484204,"274151322000095","019011112586793",29.22,31.30,0,326.42,374.81,35.8,32.6,0.234,293611.1,293611.1,933,0,0,0,L,1151911521,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484225,205316.00
10/16/2014 14:30,2,0.773,ACTIVE,214.64,418.39,60.006,1413484204,"274151322000068","019011112586793",39.42,32.80,0,332.73,467.99,30.9,27.9,0.199,213574.4,213574.4,951,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484226,205317.00
10/16/2014 14:30,2,1.152,ACTIVE,213.74,338.14,60.006,1413484204,"274151322000054","019011112586793",28.86,32.80,0,324.92,375.11,33.7,30.6,0.217,280445.5,280445.5,935,0,0,0,L,1151911521,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413484227,205318.00
10/16/2014 14:45,1,0.945,ACTIVE,214.7,353.03,60.07,1413485104,"040051121000097","019011112586793",26.65,21,0.212,319.95,441.52,25.0,19.9,0.133,98519.5,98523.900000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485106,205319.00
10/16/2014 14:45,1,1.027,ACTIVE,214.7,367.18,60.03,1413485104,"040051121000095","019011112586793",23.25,21,0.172,314.33,438.25,23.7,19.2,0.045,87858.4,87862.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485107,205320.00
10/16/2014 14:45,1,0.625,ACTIVE,214.6,423.74,60.03,1413485104,"033051125000132","019011112586793",35.22,20,0.137,318.64,441.28,21.9,13.7,0.004,85681.7,85685.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485109,205321.00
10/16/2014 14:45,1,0.610,ACTIVE,214.1,353.82,60.03,1413485104,"033051125000135","019011112586793",35.15,22,0.176,316.93,442.39,21.3,20.3,0.135,83067.099999964,83071,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485110,205322.00
10/16/2014 14:45,1,0.979,ACTIVE,214.0,371.73,60.03,1413485104,"040051121000116","019011112586793",26.34,18,0.176,314.41,439.71,25.6,20.7,0.207,96980.000000011,96984.500000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485111,205323.00
10/16/2014 14:45,1,0.973,ACTIVE,214.7,407.35,60.03,1413485104,"040051121000068","019011112586793",23.70,20,0.138,317.75,440.67,22.9,10.8,0.041,89180.800000012,89184.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485113,205324.00
10/16/2014 14:45,1,0.718,ACTIVE,214.8,393.34,60.03,1413485104,"033051125000118","019011112586793",39.53,20,0.213,317.62,443.59,28.2,18.0,0.212,110459.40000008,110464.80000006,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485114,205325.00
10/16/2014 14:45,1,0.728,ACTIVE,214.8,396.25,60.03,1413485104,"033051125000150","019011112586793",39.41,20,0.185,316.73,444.45,28.5,22.6,0.213,109531.59999995,109536.99999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485115,205326.00
10/16/2014 14:45,1,0.953,ACTIVE,214.7,371.09,60.03,1413485104,"040051121000185","019011112586793",25.22,21,0.165,317.34,441.03,23.9,26.4,0.057,98904.4,98908.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485116,205327.00
10/16/2014 14:45,1,0.941,ACTIVE,214.9,348.00,60.03,1413485104,"040051121000195","019011112586793",25.24,21,0.179,319.46,441.73,23.6,28.3,0.149,97235.900000037,97240.000000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485118,205328.00
10/16/2014 14:45,2,1.014,ACTIVE,213.96,338.74,60.028,1413485104,"274151322000083","019011112586793",28.88,27.30,0,327.02,353.17,29.6,26.7,0.208,282405.5,282405.5,935,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485119,205329.00
10/16/2014 14:45,2,1.059,ACTIVE,214.41,338.44,60.059,1413485104,"274151322000076","019011112586793",29.80,28.50,0,328.52,354.07,32.0,28.9,0.217,296222.7,296222.7,933,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485119,205330.00
10/16/2014 14:45,2,0.660,ACTIVE,214.19,419.30,60.028,1413485104,"274151322000094","019011112586793",39.52,29.80,0,331.53,429.82,26.5,23.7,0.172,215153.2,215153.2,958,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485120,205331.00
10/16/2014 14:45,2,1.023,ACTIVE,213.96,342.05,60.043,1413485104,"274151322000052","019011112586793",29.14,28.80,0,326.42,353.47,30.2,27.2,0.212,283826.1,283826.1,933,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485121,205332.00
10/16/2014 14:45,2,1.014,ACTIVE,214.19,339.65,60.033,1413485104,"274151322000085","019011112586793",29.04,27.30,0,327.32,353.17,29.9,26.9,0.199,283131.1,283131.1,933,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485122,205333.00
10/16/2014 14:45,2,1.014,ACTIVE,213.96,341.45,60.033,1413485104,"274151322000087","019011112586793",27.95,51.50,0,327.02,352.87,28.7,25.8,0.190,268873.6,268873.6,934,0,0,0,L,1151911521,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485123,205334.00
10/16/2014 14:45,2,0.984,ACTIVE,213.51,343.25,60.028,1413485104,"274151322000088","019011112586793",28.67,27.80,0,326.72,352.27,28.6,25.7,0.186,275059.7,275059.7,936,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485124,205335.00
10/16/2014 14:45,2,1.061,ACTIVE,213.96,340.85,60.022,1413485104,"274151322000095","019011112586793",29.30,28.00,0,326.12,353.47,31.4,28.4,0.208,293617.3,293617.3,934,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485125,205336.00
10/16/2014 14:45,2,0.693,ACTIVE,214.64,413.89,60.022,1413485104,"274151322000068","019011112586793",39.04,30.30,0,330.33,434.02,27.5,24.6,0.172,213579.7,213579.7,952,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485126,205337.00
10/16/2014 14:45,2,1.002,ACTIVE,213.74,343.55,60.022,1413485104,"274151322000054","019011112586793",29.12,29.80,0,326.12,352.87,29.6,26.6,0.199,280451.4,280451.4,936,0,0,0,L,1151911521,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413485127,205338.00
10/16/2014 15:00,1,2.658,ACTIVE,213.8,322.86,60.03,1413486005,"040051121000097","019011112586793",27.05,20,0.316,301.76,451.70,71.5,67.3,0.343,98523.900000036,98534.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486007,205339.00
10/16/2014 15:00,1,2.653,ACTIVE,213.8,321.22,60.03,1413486005,"040051121000095","019011112586793",24.59,21,0.403,294.53,445.88,64.9,72.5,0.406,87862.3,87871.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486008,205340.00
10/16/2014 15:00,1,1.821,ACTIVE,214.0,347.93,60.00,1413486005,"033051125000132","019011112586793",30.16,20,0.303,300.21,448.76,54.6,41.3,0.386,85685.7,85694.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486010,205341.00
10/16/2014 15:00,1,1.801,ACTIVE,214.4,418.58,60.03,1413486005,"033051125000135","019011112586793",30.45,21,0.273,300.85,450.49,54.5,37.5,0.079,83071,83079.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486011,205342.00
10/16/2014 15:00,1,2.668,ACTIVE,214.3,329.06,60.03,1413486005,"040051121000116","019011112586793",26.95,18,0.313,300.19,450.04,71.5,66.8,0.341,96984.500000011,96994.500000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486012,205343.00
10/16/2014 15:00,1,2.687,ACTIVE,214.8,412.51,60.00,1413486005,"040051121000068","019011112586793",24.43,20,0.337,301.00,449.52,65.3,47.4,0.246,89184.900000036,89194.100000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486013,205344.00
10/16/2014 15:00,1,2.065,ACTIVE,214.9,372.40,60.03,1413486005,"033051125000118","019011112586793",26.91,20,0.268,301.15,449.79,55.3,44.0,0.336,110464.80000006,110475.00000005,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486015,205345.00
10/16/2014 15:00,1,2.074,ACTIVE,215.1,392.60,60.03,1413486005,"033051125000150","019011112586793",27.02,20,0.330,303.98,450.02,55.7,60.6,0.130,109536.99999995,109547.29999995,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486016,205346.00
10/16/2014 15:00,1,2.634,ACTIVE,214.5,337.35,60.03,1413486005,"040051121000185","019011112586793",26.70,20,0.308,301.94,449.85,70.0,65.8,0.332,98908.5,98918.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486018,205347.00
10/16/2014 15:00,1,2.645,ACTIVE,214.5,342.55,60.03,1413486005,"040051121000195","019011112586793",26.70,20,0.310,302.88,450.53,70.2,66.4,0.339,97240.000000001,97250.000000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486019,205348.00
10/16/2014 15:00,2,2.793,ACTIVE,213.29,350.77,60.022,1413486005,"274151322000083","019011112586793",29.50,27.80,0,328.22,376.92,83.5,78.6,0.340,282417.7,282417.7,936,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486020,205349.00
10/16/2014 15:00,2,2.938,ACTIVE,213.74,341.45,60.043,1413486005,"274151322000076","019011112586793",30.18,29.50,0,329.13,376.62,89.8,84.7,0.354,296235.8,296235.8,934,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486021,205350.00
10/16/2014 15:00,2,1.877,ACTIVE,213.29,437.33,60.017,1413486005,"274151322000094","019011112586793",39.94,29.50,0,397.96,469.49,75.7,71.1,0.526,215164.1,215164.1,959,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486022,205351.00
10/16/2014 15:00,2,2.799,ACTIVE,213.06,345.36,60.012,1413486005,"274151322000052","019011112586793",29.58,29.30,0,327.92,378.12,83.8,79.0,0.323,283838.4,283838.4,934,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486023,205352.00
10/16/2014 15:00,2,2.793,ACTIVE,213.51,349.86,60.012,1413486005,"274151322000085","019011112586793",29.64,27.00,0,329.73,377.52,83.9,79.0,0.318,283143.3,283143.3,934,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486025,205353.00
10/16/2014 15:00,2,2.768,ACTIVE,213.29,345.96,60.017,1413486005,"274151322000087","019011112586793",28.88,49.80,0,325.52,377.22,80.9,76.1,0.309,268885.5,268885.5,935,0,0,0,L,1151911521,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486026,205354.00
10/16/2014 15:00,2,2.750,ACTIVE,213.06,345.06,60.006,1413486005,"274151322000088","019011112586793",29.34,27.50,0,328.52,377.52,81.7,76.9,0.301,275071.6,275071.6,937,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486027,205355.00
