ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 15:00,2,2.930,ACTIVE,213.06,347.76,60.028,1413486005,"274151322000095","019011112586793",30.06,28.80,0,327.62,376.01,89.2,84.1,0.336,293630.3,293630.3,935,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486028,205356.00
10/16/2014 15:00,2,1.820,ACTIVE,214.19,450.56,60.017,1413486005,"274151322000068","019011112586793",40.91,30.00,0,395.85,467.69,75.2,70.6,0.530,213590.8,213590.8,953,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486029,205357.00
10/16/2014 15:00,2,2.779,ACTIVE,213.06,339.95,60.017,1413486005,"274151322000054","019011112586793",29.62,29.80,0,327.92,377.82,83.4,78.5,0.318,280463.6,280463.6,937,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486030,205358.00
10/16/2014 15:15,1,2.341,ACTIVE,215.2,390.96,60.00,1413486904,"040051121000097","019011112586793",26.49,22,0.345,300.46,449.59,61.7,55.2,0.165,98534.100000024,98552.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486906,205359.00
10/16/2014 15:15,1,2.326,ACTIVE,214.2,418.71,60.00,1413486904,"040051121000095","019011112586793",24.22,22,0.300,296.18,448.73,56.0,48.1,0.076,87871.2,87886.8,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486907,205360.00
10/16/2014 15:15,1,1.506,ACTIVE,214.4,372.74,60.00,1413486904,"033051125000132","019011112586793",35.29,21,0.293,301.13,448.73,52.9,49.4,0.290,85694.3,85707.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486909,205361.00
10/16/2014 15:15,1,1.488,ACTIVE,214.6,356.47,60.00,1413486904,"033051125000135","019011112586793",35.03,22,0.336,300.60,451.00,51.9,39.6,0.415,83079.5,83092.599999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486910,205362.00
10/16/2014 15:15,1,2.340,ACTIVE,214.7,434.11,60.00,1413486904,"040051121000116","019011112586793",26.47,18,0.321,297.32,448.77,61.6,54.1,0.087,96994.500000011,97013.100000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486911,205363.00
10/16/2014 15:15,1,2.445,ACTIVE,215.1,400.84,60.00,1413486904,"040051121000068","019011112586793",22.26,21,0.274,299.19,449.71,54.1,36.5,0.176,89194.100000024,89210.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486912,205364.00
10/16/2014 15:15,1,1.726,ACTIVE,214.7,345.70,60.00,1413486904,"033051125000118","019011112586793",39.43,20,0.300,300.98,449.73,67.7,64.3,0.326,110475.00000005,110493.10000007,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486914,205365.00
10/16/2014 15:15,1,1.711,ACTIVE,214.8,333.24,60.00,1413486904,"033051125000150","019011112586793",39.81,21,0.301,301.05,451.09,67.8,64.4,0.324,109547.29999995,109565.59999995,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486915,205366.00
10/16/2014 15:15,1,2.297,ACTIVE,215.1,319.25,60.00,1413486904,"040051121000185","019011112586793",25.94,22,0.370,300.49,449.93,59.3,55.8,0.357,98918.3,98936.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486917,205367.00
10/16/2014 15:15,1,2.266,ACTIVE,214.8,402.72,60.00,1413486904,"040051121000195","019011112586793",26.30,21,0.285,301.08,450.12,59.3,44.7,0.213,97250.000000001,97268.199999989,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486918,205368.00
10/16/2014 15:15,2,2.439,ACTIVE,213.96,359.48,59.980,1413486904,"274151322000083","019011112586793",29.14,30.00,0,325.52,373.91,72.0,67.5,0.526,282439.4,282439.4,937,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486919,205369.00
10/16/2014 15:15,2,2.574,ACTIVE,214.64,358.88,59.980,1413486904,"274151322000076","019011112586793",29.68,32.00,0,328.52,374.81,77.4,72.8,0.548,296259.3,296259.3,935,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486920,205370.00
10/16/2014 15:15,2,1.609,ACTIVE,214.41,430.12,59.980,1413486904,"274151322000094","019011112586793",40.04,31.80,0,396.45,469.79,64.9,60.7,0.455,215183.6,215183.6,960,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486921,205371.00
10/16/2014 15:15,2,2.459,ACTIVE,213.96,355.88,59.980,1413486904,"274151322000052","019011112586793",29.04,31.50,0,325.82,374.51,72.3,67.9,0.517,283860.3,283860.3,935,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486922,205372.00
10/16/2014 15:15,2,2.455,ACTIVE,213.74,360.99,59.980,1413486904,"274151322000085","019011112586793",29.10,29.00,0,326.72,374.81,72.3,67.9,0.504,283165.2,283165.2,935,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486923,205373.00
10/16/2014 15:15,2,2.441,ACTIVE,213.96,355.58,59.980,1413486904,"274151322000087","019011112586793",27.93,49.80,0,320.11,374.51,69.1,64.8,0.482,268906.4,268906.4,936,0,0,0,L,1151911521,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486924,205374.00
10/16/2014 15:15,2,2.402,ACTIVE,213.96,355.88,59.980,1413486904,"274151322000088","019011112586793",28.96,29.50,0,325.82,374.21,70.4,66.1,0.486,275092.9,275092.9,938,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486925,205375.00
10/16/2014 15:15,2,2.584,ACTIVE,213.96,351.07,59.985,1413486904,"274151322000095","019011112586793",29.38,31.50,0,327.32,374.81,76.8,72.2,0.526,293653.6,293653.6,936,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486926,205376.00
10/16/2014 15:15,2,1.631,ACTIVE,214.87,434.33,59.985,1413486904,"274151322000068","019011112586793",39.52,32.60,0,397.05,474.90,65.8,61.6,0.451,213610.5,213610.5,954,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486927,205377.00
10/16/2014 15:15,2,2.441,ACTIVE,214.41,361.59,59.985,1413486904,"274151322000054","019011112586793",28.98,32.00,0,321.01,374.81,71.7,67.2,0.499,280485.2,280485.2,938,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413486928,205378.00
10/16/2014 15:30,1,1.466,ALERT,215.3,385.28,60.00,1413487804,"040051121000097","019011112586793",26.73,21,0.250,302.24,448.41,39.0,30.5,0.109,98552.699999988,98562,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413487806,205379.00
10/16/2014 15:30,1,1.505,ACTIVE,214.7,346.32,60.03,1413487804,"040051121000095","019011112586793",24.03,21,0.220,301.00,446.07,36.0,34.8,0.179,87886.8,87894.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487808,205380.00
10/16/2014 15:30,1,0.953,ACTIVE,215.2,373.67,60.00,1413487804,"033051125000132","019011112586793",35.56,20,0.201,306.24,448.37,33.7,33.6,0.097,85707.2,85715.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487809,205381.00
10/16/2014 15:30,1,0.943,ACTIVE,215.5,371.60,60.00,1413487804,"033051125000135","019011112586793",35.21,22,0.203,307.01,449.71,33.0,33.8,0.102,83092.599999964,83100.599999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487810,205382.00
10/16/2014 15:30,1,1.490,ACTIVE,215.1,371.88,60.00,1413487804,"040051121000116","019011112586793",26.71,18,0.244,297.65,447.69,39.6,29.9,0.212,97013.100000011,97022.400000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487812,205383.00
10/16/2014 15:30,1,1.487,ACTIVE,215.7,387.28,60.00,1413487804,"040051121000068","019011112586793",24.04,20,0.209,304.23,447.87,35.5,28.0,0.082,89210.900000036,89219.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487813,205384.00
10/16/2014 15:30,1,1.094,ACTIVE,215.4,363.21,60.03,1413487804,"033051125000118","019011112586793",39.93,20,0.278,302.51,452.71,43.5,44.1,0.266,110493.10000007,110503.70000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487814,205385.00
10/16/2014 15:30,1,1.100,ACTIVE,215.7,424.18,60.00,1413487804,"033051125000150","019011112586793",40.01,21,0.261,302.61,453.46,43.8,34.6,0.113,109565.59999995,109575.99999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487815,205386.00
10/16/2014 15:30,1,1.462,ACTIVE,215.2,380.30,60.00,1413487804,"040051121000185","019011112586793",25.95,21,0.213,302.25,447.83,37.7,37.8,0.115,98936.3,98945.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487817,205387.00
10/16/2014 15:30,1,1.462,ACTIVE,215.7,405.20,60.00,1413487804,"040051121000195","019011112586793",25.90,20,0.217,301.44,448.63,37.6,29.2,0.073,97268.199999989,97277.100000025,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487818,205388.00
10/16/2014 15:30,2,1.523,ACTIVE,214.41,344.15,60.006,1413487804,"274151322000083","019011112586793",29.48,26.80,0,329.13,372.71,45.5,42.0,0.323,282450.7,282450.7,938,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487819,205389.00
10/16/2014 15:30,2,1.631,ACTIVE,214.64,349.86,59.985,1413487804,"274151322000076","019011112586793",29.60,28.00,0,331.23,376.01,48.9,45.3,0.340,296271.5,296271.5,936,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487820,205390.00
10/16/2014 15:30,2,1.012,ACTIVE,214.41,427.11,60.006,1413487804,"274151322000094","019011112586793",39.34,29.30,0,394.35,455.67,40.1,36.8,0.287,215193.7,215193.7,961,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487821,205391.00
10/16/2014 15:30,2,1.566,ACTIVE,214.19,351.07,60.001,1413487804,"274151322000052","019011112586793",28.92,28.00,0,329.73,373.01,45.9,42.4,0.318,283871.6,283871.6,936,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487822,205392.00
10/16/2014 15:30,2,1.543,ACTIVE,214.41,346.86,60.001,1413487804,"274151322000085","019011112586793",29.20,26.30,0,330.63,373.01,45.7,42.2,0.314,283176.6,283176.6,936,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487823,205393.00
10/16/2014 15:30,2,1.525,ACTIVE,214.19,349.56,60.006,1413487804,"274151322000087","019011112586793",28.35,45.80,0,329.73,371.81,43.9,40.4,0.292,268917.3,268917.3,937,0,0,0,L,1151911521,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487824,205394.00
10/16/2014 15:30,2,1.500,ACTIVE,213.74,350.47,59.996,1413487804,"274151322000088","019011112586793",29.08,27.00,0,330.03,372.41,44.2,40.8,0.296,275103.9,275103.9,939,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487825,205395.00
10/16/2014 15:30,2,1.621,ACTIVE,213.96,352.57,59.996,1413487804,"274151322000095","019011112586793",29.50,27.30,0,329.73,374.81,48.5,44.8,0.336,293665.7,293665.7,937,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487825,205396.00
10/16/2014 15:30,2,1.041,ACTIVE,215.09,425.31,60.001,1413487804,"274151322000068","019011112586793",39.40,30.30,0,393.75,461.68,41.9,38.5,0.283,213620.6,213620.6,955,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487826,205397.00
10/16/2014 15:30,2,1.539,ACTIVE,214.41,342.35,60.012,1413487804,"274151322000054","019011112586793",29.14,28.80,0,329.73,373.31,45.4,41.9,0.301,280496.5,280496.5,939,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413487827,205398.00
10/16/2014 15:45,1,2.021,ACTIVE,215.5,345.72,60.03,1413488704,"040051121000097","019011112586793",27.12,20,0.339,298.47,450.89,54.5,38.2,0.388,98562,98578.400000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488707,205399.00
10/16/2014 15:45,1,2.056,ACTIVE,215.5,390.95,60.03,1413488704,"040051121000095","019011112586793",24.15,20,0.283,296.09,447.77,49.4,37.9,0.247,87894.9,87909.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488708,205400.00
10/16/2014 15:45,1,1.307,ACTIVE,215.1,416.38,60.00,1413488704,"033051125000132","019011112586793",35.65,20,0.278,301.10,450.26,46.3,37.3,0.105,85715.2,85728.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488709,205401.00
10/16/2014 15:45,1,1.280,ACTIVE,215.8,409.39,60.03,1413488704,"033051125000135","019011112586793",35.56,21,0.280,299.71,452.75,45.3,37.6,0.115,83100.599999964,83114,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488711,205402.00
10/16/2014 15:45,1,2.003,ACTIVE,215.0,422.91,60.00,1413488704,"040051121000116","019011112586793",26.90,18,0.296,297.46,450.49,53.6,55.7,0.122,97022.400000011,97038.500000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488712,205403.00
10/16/2014 15:45,1,1.985,ACTIVE,215.4,395.51,60.00,1413488704,"040051121000068","019011112586793",24.40,20,0.284,300.44,450.09,48.2,50.4,0.187,89219.199999988,89233.900000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488713,205404.00
10/16/2014 15:45,1,1.471,ACTIVE,214.8,346.33,60.03,1413488704,"033051125000118","019011112586793",39.96,20,0.341,299.63,452.13,58.5,45.7,0.408,110503.70000003,110521.50000004,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488715,205405.00
10/16/2014 15:45,1,1.531,ACTIVE,215.3,313.66,60.00,1413488704,"033051125000150","019011112586793",34.94,20,0.316,299.47,453.29,53.2,47.8,0.346,109575.99999995,109593.79999995,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488716,205406.00
10/16/2014 15:45,1,1.945,ACTIVE,215.4,344.02,60.03,1413488704,"040051121000185","019011112586793",26.08,20,0.304,299.31,450.42,50.4,53.1,0.373,98945.1,98961.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488717,205407.00
10/16/2014 15:45,1,1.927,ACTIVE,215.2,437.50,60.03,1413488704,"040051121000195","019011112586793",26.23,20,0.314,299.72,451.02,50.3,41.0,0.148,97277.100000025,97293.199999989,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488719,205408.00
10/16/2014 15:45,2,2.150,ACTIVE,214.19,346.86,60.006,1413488704,"274151322000083","019011112586793",29.30,28.30,0,319.51,380.82,63.8,59.6,0.451,282469.9,282469.9,939,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488719,205409.00
10/16/2014 15:45,2,2.246,ACTIVE,215.09,345.96,60.001,1413488704,"274151322000076","019011112586793",30.08,29.80,0,324.02,381.73,68.4,64.1,0.495,296292.0,296292.0,937,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488720,205410.00
10/16/2014 15:45,2,1.385,ACTIVE,214.64,431.62,59.980,1413488704,"274151322000094","019011112586793",40.39,30.00,0,332.43,471.90,56.6,52.7,0.393,215210.9,215210.9,962,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488721,205411.00
10/16/2014 15:45,2,2.166,ACTIVE,214.19,353.47,60.006,1413488704,"274151322000052","019011112586793",29.30,29.50,0,318.61,380.52,64.2,60.1,0.433,283890.8,283890.8,937,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488723,205412.00
10/16/2014 15:45,2,2.162,ACTIVE,214.87,352.57,59.996,1413488704,"274151322000085","019011112586793",29.14,27.80,0,322.21,380.82,63.8,59.7,0.446,283195.8,283195.8,937,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488724,205413.00
10/16/2014 15:45,2,2.131,ACTIVE,214.64,348.36,59.996,1413488704,"274151322000087","019011112586793",28.39,46.40,0,319.51,380.22,61.3,57.2,0.420,268935.8,268935.8,938,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488725,205414.00
10/16/2014 15:45,2,2.117,ACTIVE,214.41,354.37,60.006,1413488704,"274151322000088","019011112586793",28.96,28.00,0,317.70,380.22,62.1,58.0,0.420,275122.6,275122.6,940,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488726,205415.00
10/16/2014 15:45,2,2.273,ACTIVE,214.64,344.76,60.006,1413488704,"274151322000095","019011112586793",29.48,29.30,0,321.01,383.53,67.9,63.6,0.468,293686.2,293686.2,938,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488727,205416.00
10/16/2014 15:45,2,1.449,ACTIVE,215.54,422.00,60.001,1413488704,"274151322000068","019011112586793",39.26,31.00,0,333.93,471.90,57.5,53.6,0.384,213638.0,213638.0,956,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488728,205417.00
10/16/2014 15:45,2,2.154,ACTIVE,214.41,344.45,59.996,1413488704,"274151322000054","019011112586793",29.10,30.00,0,318.61,381.73,63.5,59.3,0.433,280515.6,280515.6,940,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413488729,205418.00
10/16/2014 16:00,1,0.845,ACTIVE,214.1,371.16,60.03,1413489604,"040051121000097","019011112586793",26.60,19,0.191,305.40,448.25,22.3,18.7,0.046,98578.400000036,98585.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489606,205419.00
10/16/2014 16:00,1,0.917,ACTIVE,213.8,413.57,60.03,1413489604,"040051121000095","019011112586793",23.36,19,0.155,315.31,440.13,21.3,13.8,0.004,87909.4,87915.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489608,205420.00
10/16/2014 16:00,1,0.555,ACTIVE,214.4,335.97,60.03,1413489604,"033051125000132","019011112586793",35.07,19,0.161,318.76,443.37,19.3,23.3,0.229,85728.6,85734.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489609,205421.00
10/16/2014 16:00,1,0.540,ACTIVE,214.6,416.80,60.03,1413489604,"033051125000135","019011112586793",35.02,20,0.154,317.81,444.57,18.8,12.5,0.065,83114,83120,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489610,205422.00
10/16/2014 16:00,1,0.869,ACTIVE,213.8,337.50,60.03,1413489604,"040051121000116","019011112586793",26.26,17,0.217,305.38,447.21,22.7,22.2,0.163,97038.500000011,97045.400000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489611,205423.00
10/16/2014 16:00,1,0.862,ACTIVE,214.5,355.21,60.03,1413489604,"040051121000068","019011112586793",23.55,19,0.149,319.46,442.37,20.2,24.4,0.103,89233.900000036,89240.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489613,205424.00
10/16/2014 16:00,1,0.632,ACTIVE,214.5,347.19,60.03,1413489604,"033051125000118","019011112586793",39.30,19,0.214,303.30,448.50,24.7,28.8,0.184,110521.50000004,110529.50000004,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489615,205425.00
10/16/2014 16:00,1,0.633,ACTIVE,213.8,391.56,60.03,1413489604,"033051125000150","019011112586793",39.74,19,0.157,304.69,449.28,25.0,12.4,0.112,109593.79999995,109601.79999995,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489616,205426.00
10/16/2014 16:00,1,0.826,ACTIVE,214.4,373.07,60.00,1413489604,"040051121000185","019011112586793",25.15,19,0.162,319.36,442.88,20.6,22.0,0.225,98961.1,98967.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489617,205427.00
10/16/2014 16:00,1,0.817,ACTIVE,214.7,430.91,60.03,1413489604,"040051121000195","019011112586793",24.98,19,0.157,319.66,445.21,20.3,16.0,0.003,97293.199999989,97299.699999989,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489618,205428.00
10/16/2014 16:00,2,0.900,ACTIVE,213.29,342.05,60.017,1413489604,"274151322000083","019011112586793",28.90,24.50,0,328.52,368.50,26.4,23.5,0.186,282478.6,282478.6,940,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489619,205429.00
10/16/2014 16:00,2,0.949,ACTIVE,213.96,339.34,60.022,1413489604,"274151322000076","019011112586793",29.64,25.30,0,331.23,371.51,28.5,25.6,0.190,296301.5,296301.5,938,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489620,205430.00
10/16/2014 16:00,2,0.617,ACTIVE,213.74,402.46,60.028,1413489604,"274151322000094","019011112586793",37.83,27.00,0,331.53,449.65,23.6,20.8,0.155,215218.7,215218.7,963,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489621,205431.00
10/16/2014 16:00,2,0.926,ACTIVE,213.06,343.55,60.022,1413489604,"274151322000052","019011112586793",28.98,25.30,0,329.13,369.10,27.1,24.3,0.190,283899.7,283899.7,938,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489622,205432.00
10/16/2014 16:00,2,0.914,ACTIVE,213.51,337.54,60.017,1413489604,"274151322000085","019011112586793",28.61,24.80,0,329.43,369.40,26.5,23.6,0.177,283204.5,283204.5,938,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489623,205433.00
10/16/2014 16:00,2,0.908,ACTIVE,213.51,343.55,60.022,1413489604,"274151322000087","019011112586793",27.83,42.30,0,329.73,368.80,25.6,22.8,0.164,268944.1,268944.1,939,0,0,0,L,1151911521,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489624,205434.00
10/16/2014 16:00,2,0.879,ACTIVE,213.06,342.95,60.022,1413489604,"274151322000088","019011112586793",28.59,24.80,0,329.43,368.50,25.4,22.6,0.177,275131.0,275131.0,941,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489625,205435.00
10/16/2014 16:00,2,0.939,ACTIVE,213.51,343.55,60.054,1413489604,"274151322000095","019011112586793",29.34,25.00,0,329.73,370.90,27.9,25.0,0.186,293695.5,293695.5,939,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489626,205436.00
10/16/2014 16:00,2,0.619,ACTIVE,213.96,414.49,60.012,1413489604,"274151322000068","019011112586793",38.68,27.50,0,331.83,456.57,24.2,21.4,0.146,213645.9,213645.9,957,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489627,205437.00
10/16/2014 16:00,2,0.891,ACTIVE,213.29,342.65,60.017,1413489604,"274151322000054","019011112586793",29.14,25.80,0,329.43,369.40,26.3,23.5,0.168,280524.3,280524.3,941,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413489628,205438.00
10/16/2014 16:15,1,0.647,ACTIVE,214.6,391.61,60.00,1413490504,"040051121000097","019011112586793",26.26,18,0.158,312.15,441.55,16.9,16.5,0.010,98585.600000024,98589.600000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490506,205439.00
10/16/2014 16:15,1,0.723,ACTIVE,213.9,337.95,60.00,1413490504,"040051121000095","019011112586793",23.01,18,0.140,310.61,437.78,16.5,14.5,0.104,87915.6,87919.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490507,205440.00
10/16/2014 16:15,1,0.429,ACTIVE,214.4,325.53,60.03,1413490504,"033051125000132","019011112586793",34.58,18,0.100,317.13,440.81,14.7,15.1,0.252,85734.7,85738.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490509,205441.00
10/16/2014 16:15,1,0.412,ACTIVE,213.8,415.17,60.03,1413490504,"033051125000135","019011112586793",34.65,19,0.134,312.51,441.65,14.2,14.3,0.000,83120,83123.399999976,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490510,205442.00
10/16/2014 16:15,1,0.670,ACTIVE,213.8,400.67,60.00,1413490504,"040051121000116","019011112586793",26.08,16,0.152,308.31,439.88,17.4,15.5,0.004,97045.400000011,97049.500000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490511,205443.00
10/16/2014 16:15,1,0.665,ACTIVE,214.5,375.15,60.00,1413490504,"040051121000068","019011112586793",23.23,18,0.136,313.46,439.90,15.3,11.8,0.014,89240.100000024,89243.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490512,205444.00
10/16/2014 16:15,1,0.477,ACTIVE,213.8,399.21,60.00,1413490504,"033051125000118","019011112586793",39.57,18,0.155,312.48,442.34,18.8,14.8,0.009,110529.50000004,110534.40000008,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490514,205445.00
10/16/2014 16:15,1,0.487,ACTIVE,213.9,400.76,60.00,1413490504,"033051125000150","019011112586793",39.40,18,0.157,316.92,442.24,19.1,12.0,0.009,109601.79999995,109606.69999995,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490515,205446.00
10/16/2014 16:15,1,0.643,ACTIVE,214.1,369.02,60.00,1413490504,"040051121000185","019011112586793",24.31,18,0.092,311.19,440.48,15.5,6.5,0.201,98967.7,98971.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490516,205447.00
10/16/2014 16:15,1,0.621,ACTIVE,214.6,381.27,60.00,1413490504,"040051121000195","019011112586793",24.52,18,0.148,314.37,441.06,15.1,11.6,0.012,97299.699999989,97303.400000037,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490517,205448.00
10/16/2014 16:15,2,0.697,ACTIVE,213.29,340.55,59.990,1413490504,"274151322000083","019011112586793",28.59,23.00,0,317.40,350.77,20.1,17.5,0.128,282484.0,282484.0,941,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490518,205449.00
10/16/2014 16:15,2,0.730,ACTIVE,214.19,341.45,59.985,1413490504,"274151322000076","019011112586793",29.42,23.30,0,320.41,351.97,21.8,19.1,0.146,296307.4,296307.4,939,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490520,205450.00
10/16/2014 16:15,2,0.459,ACTIVE,213.51,412.38,59.990,1413490504,"274151322000094","019011112586793",38.84,25.30,0,333.33,433.72,18.1,15.6,0.106,215223.5,215223.5,964,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490520,205451.00
10/16/2014 16:15,2,0.719,ACTIVE,213.06,339.65,59.990,1413490504,"274151322000052","019011112586793",28.57,23.30,0,317.10,350.77,20.8,18.2,0.146,283905.2,283905.2,939,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490521,205452.00
10/16/2014 16:15,2,0.693,ACTIVE,213.51,338.14,59.990,1413490504,"274151322000085","019011112586793",28.77,23.30,0,318.61,350.47,20.2,17.6,0.133,283210.0,283210.0,939,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490522,205453.00
10/16/2014 16:15,2,0.707,ACTIVE,213.29,338.14,59.969,1413490504,"274151322000087","019011112586793",27.55,39.50,0,318.30,350.77,19.7,17.1,0.124,268949.4,268949.4,940,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490523,205454.00
10/16/2014 16:15,2,0.682,ACTIVE,213.06,336.94,59.990,1413490504,"274151322000088","019011112586793",27.81,23.30,0,318.30,350.17,19.2,16.6,0.115,275136.2,275136.2,942,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490524,205455.00
10/16/2014 16:15,2,0.723,ACTIVE,213.51,339.95,59.985,1413490504,"274151322000095","019011112586793",28.98,23.30,0,318.30,351.07,21.3,18.6,0.137,293701.2,293701.2,940,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490525,205456.00
10/16/2014 16:15,2,0.475,ACTIVE,214.41,415.09,59.990,1413490504,"274151322000068","019011112586793",38.90,25.80,0,331.23,434.63,18.7,16.1,0.106,213650.8,213650.8,958,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490526,205457.00
10/16/2014 16:15,2,0.695,ACTIVE,213.29,339.04,59.985,1413490504,"274151322000054","019011112586793",28.53,24.00,0,318.61,350.47,20.1,17.5,0.128,280529.7,280529.7,942,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413490527,205458.00
10/16/2014 16:30,1,0.600,ACTIVE,214.0,357.00,60.00,1413491404,"040051121000097","019011112586793",26.22,17,0.139,319.07,440.89,15.6,13.7,0.050,98589.600000024,98592.800000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491406,205459.00
10/16/2014 16:30,1,0.683,ACTIVE,213.9,418.66,60.00,1413491404,"040051121000095","019011112586793",22.74,17,0.063,315.18,437.15,15.4,13.7,0.000,87919.1,87921.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491408,205460.00
10/16/2014 16:30,1,0.399,ACTIVE_NO_POWER,213.9,430.73,60.03,1413491404,"033051125000132","019011112586793",34.47,17,0.000,317.83,440.47,13.7,0.0,0.000,85738.3,85741.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491409,205461.00
10/16/2014 16:30,1,0.378,ACTIVE,213.9,381.35,60.03,1413491404,"033051125000135","019011112586793",34.89,18,0.000,318.89,441.29,13.1,5.9,0.191,83123.399999976,83126.199999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491410,205462.00
10/16/2014 16:30,1,0.623,ACTIVE,213.6,393.33,60.00,1413491404,"040051121000116","019011112586793",26.05,15,0.145,312.85,439.14,16.1,12.7,0.004,97049.500000011,97052.500000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491411,205463.00
10/16/2014 16:30,1,0.627,ACTIVE_NO_POWER,213.8,327.78,60.03,1413491404,"040051121000068","019011112586793",22.88,17,0.111,320.06,439.72,14.2,0.0,0.263,89243.699999988,89246.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491413,205464.00
10/16/2014 16:30,1,0.440,ACTIVE,213.3,340.32,60.00,1413491404,"033051125000118","019011112586793",39.61,17,0.142,318.36,440.16,17.3,20.4,0.140,110534.40000008,110538.30000006,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491414,205465.00
10/16/2014 16:30,1,0.451,ACTIVE,213.9,395.99,60.00,1413491404,"033051125000150","019011112586793",39.40,17,0.145,317.75,440.07,17.7,14.8,0.008,109606.69999995,109610.39999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491415,205466.00
10/16/2014 16:30,1,0.590,ACTIVE,213.7,411.26,60.00,1413491404,"040051121000185","019011112586793",24.57,17,0.156,318.40,439.99,14.4,10.7,0.000,98971.3,98974.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491417,205467.00
10/16/2014 16:30,1,0.573,ACTIVE,213.8,398.35,60.03,1413491404,"040051121000195","019011112586793",24.46,17,0.140,319.56,440.67,13.9,12.9,0.002,97303.400000037,97306.300000013,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491418,205468.00
10/16/2014 16:30,2,0.650,ACTIVE,212.83,339.04,59.990,1413491404,"274151322000083","019011112586793",28.47,21.50,0,329.73,347.16,18.8,16.2,0.119,282488.3,282488.3,942,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491419,205469.00
10/16/2014 16:30,2,0.682,ACTIVE,213.51,340.55,60.001,1413491404,"274151322000076","019011112586793",29.30,22.00,0,328.82,348.06,20.2,17.6,0.133,296312.1,296312.1,940,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491420,205470.00
10/16/2014 16:30,2,0.410,ACTIVE,213.06,422.00,60.001,1413491404,"274151322000094","019011112586793",39.66,24.00,0,333.63,433.12,16.6,14.1,0.102,215227.3,215227.3,965,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491421,205471.00
10/16/2014 16:30,2,0.666,ACTIVE,212.61,339.04,59.996,1413491404,"274151322000052","019011112586793",28.67,22.00,0,327.32,347.16,19.4,16.8,0.106,283909.7,283909.7,940,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491422,205472.00
10/16/2014 16:30,2,0.656,ACTIVE,213.06,339.04,59.990,1413491404,"274151322000085","019011112586793",28.25,22.00,0,328.82,347.16,18.7,16.2,0.119,283214.3,283214.3,940,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491423,205473.00
10/16/2014 16:30,2,0.646,ACTIVE,213.06,340.25,59.996,1413491404,"274151322000087","019011112586793",28.09,37.00,0,330.33,347.46,18.4,15.8,0.115,268953.6,268953.6,941,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491424,205474.00
10/16/2014 16:30,2,0.625,ACTIVE,212.83,338.44,59.990,1413491404,"274151322000088","019011112586793",28.11,22.00,0,330.33,346.56,17.8,15.3,0.106,275140.3,275140.3,943,0,0,0,L,1151911521,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491425,205475.00
10/16/2014 16:30,2,0.682,ACTIVE,212.83,339.65,59.996,1413491404,"274151322000095","019011112586793",28.61,22.00,0,328.52,347.16,19.8,17.2,0.124,293705.8,293705.8,941,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491426,205476.00
10/16/2014 16:30,2,0.445,ACTIVE,213.96,412.08,59.996,1413491404,"274151322000068","019011112586793",38.78,24.50,0,333.63,429.22,17.6,15.0,0.102,213654.8,213654.8,959,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491426,205477.00
10/16/2014 16:30,2,0.637,ACTIVE,212.83,339.34,60.001,1413491404,"274151322000054","019011112586793",28.96,22.50,0,329.13,347.16,18.7,16.1,0.106,280534.0,280534.0,943,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413491427,205478.00
10/16/2014 16:45,1,0.702,ACTIVE,214.3,411.45,60.03,1413492304,"040051121000097","019011112586793",26.36,17,0.139,318.09,440.57,18.4,11.5,0.003,98592.800000012,98595.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492307,205479.00
10/16/2014 16:45,1,0.761,ACTIVE,213.9,410.49,60.03,1413492304,"040051121000095","019011112586793",23.51,16,0.144,315.50,437.24,17.8,14.3,0.001,87921.9,87924.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492308,205480.00
10/16/2014 16:45,1,0.466,ACTIVE,214.4,383.59,60.03,1413492304,"033051125000132","019011112586793",34.65,17,0.153,321.02,440.53,16.0,15.5,0.014,85741.1,85743.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492309,205481.00
10/16/2014 16:45,1,0.447,ACTIVE,214.7,408.57,60.03,1413492304,"033051125000135","019011112586793",34.87,17,0.149,317.89,441.13,15.5,12.4,0.002,83126.199999988,83128.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492310,205482.00
10/16/2014 16:45,1,0.729,ACTIVE,214.2,393.16,60.03,1413492304,"040051121000116","019011112586793",26.10,15,0.141,313.57,440.54,18.9,14.5,0.009,97052.500000011,97055.400000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492312,205483.00
10/16/2014 16:45,1,0.729,ACTIVE,214.7,376.19,60.03,1413492304,"040051121000068","019011112586793",23.25,16,0.157,318.61,439.59,16.8,13.4,0.023,89246.5,89249,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492314,205484.00
10/16/2014 16:45,1,0.523,ACTIVE,214.1,406.40,60.03,1413492304,"033051125000118","019011112586793",39.44,17,0.161,318.71,441.95,20.5,13.9,0.012,110538.30000006,110541.80000006,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492315,205485.00
10/16/2014 16:45,1,0.528,ACTIVE,214.3,337.13,60.03,1413492304,"033051125000150","019011112586793",39.88,17,0.175,318.27,442.02,20.9,25.3,0.268,109610.39999995,109614.09999995,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492316,205486.00
10/16/2014 16:45,1,0.694,ACTIVE,214.1,385.14,60.03,1413492304,"040051121000185","019011112586793",24.98,16,0.025,318.11,440.02,17.2,10.6,0.215,98974.2,98976.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492317,205487.00
10/16/2014 16:45,1,0.678,ACTIVE,214.2,386.93,60.03,1413492304,"040051121000195","019011112586793",24.97,17,0.137,318.25,441.05,16.8,11.8,0.011,97306.300000013,97308.800000013,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492319,205488.00
10/16/2014 16:45,2,0.750,ACTIVE,213.96,341.45,60.017,1413492304,"274151322000083","019011112586793",28.82,20.30,0,329.43,347.16,21.9,19.2,0.150,282492.3,282492.3,943,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492320,205489.00
10/16/2014 16:45,2,0.789,ACTIVE,214.41,340.55,60.017,1413492304,"274151322000076","019011112586793",29.58,20.70,0,329.73,348.06,23.6,20.9,0.150,296316.4,296316.4,941,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492321,205490.00
10/16/2014 16:45,2,0.492,ACTIVE,213.96,416.29,59.990,1413492304,"274151322000094","019011112586793",38.92,22.80,0,332.73,435.53,19.4,16.8,0.124,215230.7,215230.7,966,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492322,205491.00
10/16/2014 16:45,2,0.766,ACTIVE,213.51,340.55,60.012,1413492304,"274151322000052","019011112586793",29.08,20.70,0,329.13,346.86,22.6,19.8,0.150,283913.9,283913.9,941,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492323,205492.00
10/16/2014 16:45,2,0.754,ACTIVE,213.96,339.95,60.012,1413492304,"274151322000085","019011112586793",28.69,20.70,0,329.43,346.86,21.9,19.2,0.146,283218.3,283218.3,941,0,0,0,L,1151911521,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492324,205493.00
10/16/2014 16:45,2,0.752,ACTIVE,213.74,341.75,60.012,1413492304,"274151322000087","019011112586793",28.19,34.80,0,330.03,347.46,21.5,18.8,0.137,268957.6,268957.6,942,0,0,0,L,1151911521,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492325,205494.00
10/16/2014 16:45,2,0.727,ACTIVE,213.51,340.55,60.017,1413492304,"274151322000088","019011112586793",28.45,20.70,0,329.13,346.26,21.0,18.3,0.133,275144.0,275144.0,944,0,0,0,L,1151911521,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492325,205495.00
10/16/2014 16:45,2,0.783,ACTIVE,213.74,339.95,60.017,1413492304,"274151322000095","019011112586793",29.24,20.70,0,327.02,347.46,23.1,20.4,0.155,293710.1,293710.1,942,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492326,205496.00
10/16/2014 16:45,2,0.523,ACTIVE,214.19,407.57,60.022,1413492304,"274151322000068","019011112586793",38.07,23.50,0,333.63,432.82,20.2,17.6,0.124,213658.5,213658.5,960,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492327,205497.00
10/16/2014 16:45,2,0.750,ACTIVE,213.74,340.85,60.017,1413492304,"274151322000054","019011112586793",28.80,21.30,0,328.82,346.86,21.8,19.1,0.141,280538.0,280538.0,944,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413492328,205498.00
10/16/2014 17:00,1,0.528,ACTIVE,213.7,412.41,60.03,1413493204,"040051121000097","019011112586793",25.91,16,0.147,308.76,440.93,13.6,12.8,0.000,98595.699999988,98599.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493207,205499.00
10/16/2014 17:00,1,0.603,ACTIVE_NO_POWER,213.0,377.98,60.00,1413493204,"040051121000095","019011112586793",22.82,16,0.005,307.58,437.97,13.6,0.0,0.192,87924.3,87927.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493208,205500.00
10/16/2014 17:00,1,0.343,ACTIVE,213.4,387.45,60.03,1413493204,"033051125000132","019011112586793",34.75,16,0.150,311.85,440.91,11.8,15.3,0.002,85743.6,85746.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493209,205501.00
10/16/2014 17:00,1,0.334,ACTIVE,213.3,327.66,60.03,1413493204,"033051125000135","019011112586793",34.13,17,0.154,309.25,441.77,11.3,6.9,0.258,83128.599999964,83131.599999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493211,205502.00
