ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 17:00,1,0.556,ACTIVE_NO_POWER,213.3,323.56,60.03,1413493204,"040051121000116","019011112586793",25.47,14,0.100,305.91,439.10,14.1,0.0,0.254,97055.400000011,97058.800000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493212,205503.00
10/16/2014 17:00,1,0.550,ACTIVE,213.8,377.80,60.03,1413493204,"040051121000068","019011112586793",22.70,16,0.148,311.19,440.00,12.4,13.5,0.005,89249,89252.100000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493213,205504.00
10/16/2014 17:00,1,0.380,ACTIVE,212.8,382.11,60.03,1413493204,"033051125000118","019011112586793",39.54,16,0.151,312.23,442.41,14.9,12.2,0.012,110541.80000006,110545.80000006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493215,205505.00
10/16/2014 17:00,1,0.389,ACTIVE,213.7,408.43,60.03,1413493204,"033051125000150","019011112586793",39.70,16,0.148,307.68,442.54,15.3,14.1,0.002,109614.09999995,109618.09999995,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493216,205506.00
10/16/2014 17:00,1,0.520,ACTIVE_NO_POWER,213.7,429.37,60.03,1413493204,"040051121000185","019011112586793",23.99,16,0.000,308.07,440.45,12.4,0.0,0.000,98976.7,98979.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493217,205507.00
10/16/2014 17:00,1,0.492,ACTIVE,213.7,328.47,60.03,1413493204,"040051121000195","019011112586793",24.28,16,0.129,308.79,441.07,11.9,6.1,0.223,97308.800000013,97311.900000037,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493218,205508.00
10/16/2014 17:00,2,0.566,ACTIVE,212.38,334.54,60.006,1413493204,"274151322000083","019011112586793",28.55,19.50,0,319.21,347.76,16.4,13.9,0.106,282497.0,282497.0,944,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493219,205509.00
10/16/2014 17:00,2,0.609,ACTIVE,212.83,335.44,59.990,1413493204,"274151322000076","019011112586793",28.69,20.00,0,321.31,348.96,17.6,15.1,0.115,296321.5,296321.5,942,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493220,205510.00
10/16/2014 17:00,2,0.363,ACTIVE,212.38,410.28,60.006,1413493204,"274151322000094","019011112586793",38.78,22.00,0,329.73,432.52,14.3,11.8,0.088,215234.9,215234.9,967,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493221,205511.00
10/16/2014 17:00,2,0.576,ACTIVE,211.93,335.14,59.990,1413493204,"274151322000052","019011112586793",29.12,19.80,0,318.61,348.06,17.0,14.5,0.102,283918.7,283918.7,942,0,0,0,L,1151911521,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493222,205512.00
10/16/2014 17:00,2,0.574,ACTIVE,212.38,335.44,60.006,1413493204,"274151322000085","019011112586793",28.25,19.80,0,320.71,348.06,16.4,13.9,0.097,283223.0,283223.0,942,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493223,205513.00
10/16/2014 17:00,2,0.574,ACTIVE,212.61,334.24,60.022,1413493204,"274151322000087","019011112586793",27.77,32.80,0,319.81,347.76,16.1,13.6,0.093,268962.1,268962.1,943,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493224,205514.00
10/16/2014 17:00,2,0.553,ACTIVE,211.93,336.04,60.006,1413493204,"274151322000088","019011112586793",27.83,19.80,0,319.51,347.46,15.6,13.1,0.088,275148.5,275148.5,945,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493225,205515.00
10/16/2014 17:00,2,0.586,ACTIVE,212.16,333.93,60.012,1413493204,"274151322000095","019011112586793",29.08,19.80,0,319.81,348.66,17.3,14.8,0.106,293715.1,293715.1,943,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493226,205516.00
10/16/2014 17:00,2,0.395,ACTIVE,213.06,402.46,60.012,1413493204,"274151322000068","019011112586793",37.83,22.80,0,330.93,428.61,15.2,12.7,0.088,213662.8,213662.8,961,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493227,205517.00
10/16/2014 17:00,2,0.570,ACTIVE,212.16,333.93,60.017,1413493204,"274151322000054","019011112586793",28.29,20.30,0,319.81,348.36,16.3,13.8,0.093,280542.6,280542.6,945,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413493228,205518.00
10/16/2014 17:15,1,0.527,ACTIVE,215.3,369.03,60.03,1413494104,"040051121000097","019011112586793",25.95,15,0.140,318.21,440.67,13.6,12.7,0.016,98599.199999988,98601.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494107,205519.00
10/16/2014 17:15,1,0.600,ACTIVE,214.9,401.04,60.03,1413494104,"040051121000095","019011112586793",22.88,15,0.125,313.42,437.07,13.6,12.0,0.000,87927.2,87929.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494108,205520.00
10/16/2014 17:15,1,0.346,ACTIVE_NO_POWER,215.6,412.18,60.03,1413494104,"033051125000132","019011112586793",34.44,15,0.000,318.81,440.33,11.8,0.0,0.000,85746.7,85748.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494109,205521.00
10/16/2014 17:15,1,0.329,ACTIVE_NO_POWER,215.5,399.74,60.03,1413494104,"033051125000135","019011112586793",34.69,16,0.000,318.13,441.16,11.3,0.0,0.112,83131.599999964,83133.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494111,205522.00
10/16/2014 17:15,1,0.550,ACTIVE,215.2,398.05,60.03,1413494104,"040051121000116","019011112586793",25.75,14,0.140,313.82,438.18,14.0,14.2,0.001,97058.800000011,97061.000000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494112,205523.00
10/16/2014 17:15,1,0.559,ACTIVE,215.2,342.12,60.03,1413494104,"040051121000068","019011112586793",22.21,15,0.133,318.11,439.40,12.3,13.2,0.084,89252.100000024,89254,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494113,205524.00
10/16/2014 17:15,1,0.381,ACTIVE,215.3,407.35,60.03,1413494104,"033051125000118","019011112586793",39.49,15,0.148,317.14,441.35,14.9,12.2,0.002,110545.80000006,110548.60000007,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494114,205525.00
10/16/2014 17:15,1,0.400,ACTIVE,215.2,383.13,60.03,1413494104,"033051125000150","019011112586793",38.74,15,0.152,319.85,440.35,15.4,15.5,0.011,109618.09999995,109620.99999995,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494116,205526.00
10/16/2014 17:15,1,0.520,ACTIVE,215.1,338.40,60.03,1413494104,"040051121000185","019011112586793",24.09,15,0.136,317.87,439.87,12.4,15.4,0.141,98979.8,98981.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494117,205527.00
10/16/2014 17:15,1,0.492,ACTIVE_NO_POWER,215.4,420.55,60.00,1413494104,"040051121000195","019011112586793",24.38,15,0.000,318.06,441.98,11.9,0.0,0.000,97311.900000037,97314.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494118,205528.00
10/16/2014 17:15,2,0.555,ACTIVE,214.41,339.95,60.028,1413494104,"274151322000083","019011112586793",28.92,19.00,0,329.73,345.06,16.3,13.8,0.106,282500.3,282500.3,945,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494119,205529.00
10/16/2014 17:15,2,0.602,ACTIVE,214.64,340.85,60.022,1413494104,"274151322000076","019011112586793",29.06,19.30,0,330.63,345.66,17.7,15.2,0.110,296325.1,296325.1,943,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494120,205530.00
10/16/2014 17:15,2,0.363,ACTIVE,214.19,416.89,60.022,1413494104,"274151322000094","019011112586793",39.16,21.30,0,331.23,431.62,14.6,12.2,0.093,215237.7,215237.7,968,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494121,205531.00
10/16/2014 17:15,2,0.588,ACTIVE,213.96,336.64,60.017,1413494104,"274151322000052","019011112586793",28.57,19.30,0,329.13,344.76,17.0,14.5,0.106,283922.2,283922.2,943,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494123,205532.00
10/16/2014 17:15,2,0.568,ACTIVE,214.41,340.25,60.022,1413494104,"274151322000085","019011112586793",28.37,19.30,0,330.63,345.36,16.4,13.9,0.102,283226.3,283226.3,943,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494124,205533.00
10/16/2014 17:15,2,0.570,ACTIVE,214.41,339.65,59.996,1413494104,"274151322000087","019011112586793",27.83,31.00,0,330.03,345.06,16.1,13.6,0.102,268965.4,268965.4,944,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494125,205534.00
10/16/2014 17:15,2,0.553,ACTIVE,213.96,336.94,60.022,1413494104,"274151322000088","019011112586793",27.69,19.30,0,329.43,344.15,15.5,13.0,0.093,275151.6,275151.6,946,0,0,0,L,1151911521,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494126,205535.00
10/16/2014 17:15,2,0.588,ACTIVE,214.19,338.44,60.022,1413494104,"274151322000095","019011112586793",29.02,19.00,0,328.82,344.76,17.3,14.7,0.110,293718.6,293718.6,944,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494127,205536.00
10/16/2014 17:15,2,0.391,ACTIVE,214.87,402.16,60.022,1413494104,"274151322000068","019011112586793",37.87,22.50,0,331.83,434.02,15.2,12.8,0.084,213665.8,213665.8,962,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494128,205537.00
10/16/2014 17:15,2,0.562,ACTIVE,213.96,338.44,60.022,1413494104,"274151322000054","019011112586793",28.71,19.80,0,329.43,344.76,16.3,13.8,0.102,280545.9,280545.9,946,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413494129,205538.00
10/16/2014 17:30,1,0.421,ACTIVE,213.9,391.17,60.07,1413495004,"040051121000097","019011112586793",25.72,15,0.135,320.04,440.21,10.7,10.7,0.000,98601.5,98604.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495007,205539.00
10/16/2014 17:30,1,0.494,ACTIVE_NO_POWER,213.9,409.14,60.03,1413495004,"040051121000095","019011112586793",22.73,15,0.000,316.17,437.54,11.1,0.0,0.000,87929.2,87931.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495008,205540.00
10/16/2014 17:30,1,0.276,ACTIVE,215.1,356.40,60.03,1413495004,"033051125000132","019011112586793",34.20,15,0.140,320.14,440.72,9.4,12.5,0.014,85748.6,85750.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495010,205541.00
10/16/2014 17:30,1,0.264,ACTIVE,214.5,366.35,60.03,1413495004,"033051125000135","019011112586793",33.95,15,0.140,317.98,441.45,8.9,14.7,0.003,83133.699999988,83136,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495011,205542.00
10/16/2014 17:30,1,0.454,ACTIVE,213.9,369.11,60.03,1413495004,"040051121000116","019011112586793",24.90,14,0.140,316.15,438.42,11.2,12.5,0.003,97061.000000011,97063.400000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495012,205543.00
10/16/2014 17:30,1,0.441,ACTIVE,214.8,373.79,60.03,1413495004,"040051121000068","019011112586793",22.41,15,0.136,320.38,439.63,9.8,14.2,0.001,89254,89256.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495014,205544.00
10/16/2014 17:30,1,0.303,ACTIVE,214.0,397.06,60.03,1413495004,"033051125000118","019011112586793",38.77,15,0.137,321.55,442.21,11.7,10.3,0.000,110548.60000007,110551.90000008,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495015,205545.00
10/16/2014 17:30,1,0.314,ACTIVE,214.1,377.64,60.07,1413495004,"033051125000150","019011112586793",39.15,15,0.135,318.28,441.55,12.2,14.0,0.005,109620.99999995,109624.19999995,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495016,205546.00
10/16/2014 17:30,1,0.416,ACTIVE_NO_POWER,214.3,395.54,60.03,1413495004,"040051121000185","019011112586793",23.31,15,0.000,320.35,440.75,9.6,0.0,0.000,98981.8,98983.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495017,205547.00
10/16/2014 17:30,1,0.388,ACTIVE,214.5,349.11,60.03,1413495004,"040051121000195","019011112586793",23.66,15,0.141,320.32,440.81,9.1,11.6,0.033,97314.100000025,97316.400000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495019,205548.00
10/16/2014 17:30,2,0.457,ACTIVE,213.51,333.93,60.022,1413495004,"274151322000083","019011112586793",28.19,18.30,0,329.43,345.96,13.1,10.7,0.071,282504.0,282504.0,946,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495020,205549.00
10/16/2014 17:30,2,0.484,ACTIVE,213.96,337.84,60.049,1413495004,"274151322000076","019011112586793",28.92,18.70,0,330.33,347.16,14.2,11.8,0.088,296329.2,296329.2,944,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495021,205550.00
10/16/2014 17:30,2,0.289,ACTIVE,213.51,410.28,60.028,1413495004,"274151322000094","019011112586793",38.76,20.70,0,333.33,436.73,11.4,9.1,0.062,215240.9,215240.9,969,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495022,205551.00
10/16/2014 17:30,2,0.480,ACTIVE,213.06,337.84,60.022,1413495004,"274151322000052","019011112586793",28.27,18.70,0,328.22,345.96,13.8,11.4,0.084,283926.0,283926.0,944,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495022,205552.00
10/16/2014 17:30,2,0.455,ACTIVE,213.51,337.54,60.033,1413495004,"274151322000085","019011112586793",28.45,18.70,0,330.63,345.96,13.2,10.8,0.080,283230.0,283230.0,944,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495023,205553.00
10/16/2014 17:30,2,0.463,ACTIVE,213.51,338.14,60.028,1413495004,"274151322000087","019011112586793",27.79,29.50,0,330.03,345.66,13.0,10.7,0.071,268969.0,268969.0,945,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495024,205554.00
10/16/2014 17:30,2,0.439,ACTIVE,213.06,333.63,60.028,1413495004,"274151322000088","019011112586793",27.81,18.70,0,329.43,345.36,12.4,10.1,0.057,275155.1,275155.1,947,0,0,0,L,1151911521,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495025,205555.00
10/16/2014 17:30,2,0.480,ACTIVE,213.51,336.04,60.033,1413495004,"274151322000095","019011112586793",28.07,18.30,0,329.13,346.26,13.7,11.3,0.080,293722.5,293722.5,945,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495026,205556.00
10/16/2014 17:30,2,0.301,ACTIVE,214.41,417.49,60.028,1413495004,"274151322000068","019011112586793",39.48,21.80,0,334.24,432.52,12.1,9.8,0.066,213669.2,213669.2,963,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495027,205557.00
10/16/2014 17:30,2,0.461,ACTIVE,213.51,334.54,60.022,1413495004,"274151322000054","019011112586793",27.91,19.30,0,329.43,345.96,13.1,10.7,0.062,280549.6,280549.6,947,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495028,205558.00
10/16/2014 17:45,1,0.290,ACTIVE,214.5,350.67,60.07,1413495904,"040051121000097","019011112586793",25.40,15,0.140,318.00,441.95,7.3,12.7,0.004,98604.199999988,98605.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495906,205559.00
10/16/2014 17:45,1,0.380,ACTIVE,214.3,337.41,60.03,1413495904,"040051121000095","019011112586793",20.92,15,0.135,316.00,437.88,7.8,13.9,0.012,87931.5,87932.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495908,205560.00
10/16/2014 17:45,1,0.196,ACTIVE,215.4,350.59,60.03,1413495904,"033051125000132","019011112586793",33.95,15,0.137,321.19,440.61,6.6,14.0,0.006,85750.9,85752.1,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495909,205561.00
10/16/2014 17:45,1,0.183,ACTIVE_NO_POWER,214.8,425.99,60.03,1413495904,"033051125000135","019011112586793",32.52,15,0.000,319.32,441.48,5.8,0.0,0.000,83136,83137,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495910,205562.00
10/16/2014 17:45,1,0.329,ACTIVE,214.9,355.67,60.07,1413495904,"040051121000116","019011112586793",24.04,13,0.142,314.36,439.75,7.8,14.2,0.001,97063.400000011,97064.600000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495911,205563.00
10/16/2014 17:45,1,0.306,ACTIVE_NO_POWER,214.6,409.55,60.03,1413495904,"040051121000068","019011112586793",21.59,15,0.000,318.57,440.51,6.4,0.0,0.000,89256.300000012,89257.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495913,205564.00
10/16/2014 17:45,1,0.214,ACTIVE,213.9,341.47,60.03,1413495904,"033051125000118","019011112586793",37.89,15,0.137,315.18,444.80,8.0,11.1,0.050,110551.90000008,110553.60000007,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495914,205565.00
10/16/2014 17:45,1,0.227,ACTIVE_NO_POWER,214.8,415.32,60.03,1413495904,"033051125000150","019011112586793",37.15,15,0.000,314.70,444.15,8.3,0.0,0.000,109624.19999995,109625.89999995,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495915,205566.00
10/16/2014 17:45,1,0.295,ACTIVE,214.7,330.84,60.03,1413495904,"040051121000185","019011112586793",22.55,15,0.111,319.29,440.49,6.5,11.9,0.093,98983.8,98984.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495917,205567.00
10/16/2014 17:45,1,0.097,ACTIVE_NO_POWER,214.1,434.54,60.07,1413495904,"040051121000195","019011112586793",27.95,15,0.000,322.02,441.07,2.6,0.0,0.000,97316.400000037,97317.100000025,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495918,205568.00
10/16/2014 17:45,2,0.332,ACTIVE,213.74,335.44,60.038,1413495904,"274151322000083","019011112586793",27.77,17.80,0,329.73,342.95,9.3,7.1,0.053,282506.1,282506.1,947,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495919,205569.00
10/16/2014 17:45,2,0.355,ACTIVE,214.41,336.04,60.017,1413495904,"274151322000076","019011112586793",27.89,18.00,0,330.93,345.66,10.1,7.8,0.053,296331.5,296331.5,945,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495920,205570.00
10/16/2014 17:45,2,0.211,ACTIVE,213.96,391.34,60.028,1413495904,"274151322000094","019011112586793",36.82,20.00,0,331.83,416.89,7.8,5.6,0.040,215242.6,215242.6,970,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495921,205571.00
10/16/2014 17:45,2,0.354,ACTIVE,213.29,335.74,60.033,1413495904,"274151322000052","019011112586793",27.91,18.00,0,329.43,346.56,10.0,7.7,0.053,283928.3,283928.3,945,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495922,205572.00
10/16/2014 17:45,2,0.332,ACTIVE,213.96,337.54,60.028,1413495904,"274151322000085","019011112586793",27.83,18.00,0,330.93,341.45,9.4,7.1,0.053,283232.1,283232.1,945,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495923,205573.00
10/16/2014 17:45,2,0.336,ACTIVE,213.74,337.24,60.033,1413495904,"274151322000087","019011112586793",27.14,28.00,0,330.03,341.15,9.2,7.0,0.049,268971.1,268971.1,946,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495924,205574.00
10/16/2014 17:45,2,0.311,ACTIVE,213.29,335.74,60.033,1413495904,"274151322000088","019011112586793",27.14,18.00,0,329.73,340.85,8.6,6.3,0.049,275157.0,275157.0,948,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495925,205575.00
10/16/2014 17:45,2,0.346,ACTIVE,213.74,335.44,60.028,1413495904,"274151322000095","019011112586793",27.79,17.80,0,330.33,343.55,9.8,7.5,0.053,293724.7,293724.7,946,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495926,205576.00
10/16/2014 17:45,2,0.225,ACTIVE,214.41,398.86,60.038,1413495904,"274151322000068","019011112586793",37.61,21.00,0,331.53,423.81,8.6,6.4,0.035,213671.1,213671.1,964,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495927,205577.00
10/16/2014 17:45,2,0.330,ACTIVE,213.51,336.04,59.996,1413495904,"274151322000054","019011112586793",27.73,18.70,0,329.43,341.15,9.3,7.1,0.053,280551.7,280551.7,948,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413495928,205578.00
10/16/2014 18:00,1,0.285,ACTIVE,214.9,338.35,60.03,1413496804,"040051121000097","019011112586793",24.33,14,0.137,320.30,440.66,6.8,11.1,0.029,98605.400000036,98606.100000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496806,205579.00
10/16/2014 18:00,1,0.346,ACTIVE,214.4,344.58,60.03,1413496804,"040051121000095","019011112586793",22.10,14,0.138,317.38,437.71,7.5,10.4,0.002,87932.6,87933.1,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496808,205580.00
10/16/2014 18:00,1,0.189,ACTIVE,214.9,351.24,60.03,1413496804,"033051125000132","019011112586793",33.04,15,0.135,322.43,440.70,6.2,10.8,0.003,85752.1,85753,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496809,205581.00
10/16/2014 18:00,1,0.173,ACTIVE,214.6,340.01,60.03,1413496804,"033051125000135","019011112586793",32.07,15,0.129,320.93,440.55,5.5,10.3,0.014,83137,83137.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496810,205582.00
10/16/2014 18:00,1,0.298,ACTIVE_NO_POWER,214.3,401.94,60.07,1413496804,"040051121000116","019011112586793",24.43,13,0.000,315.12,438.86,7.1,0.0,0.000,97064.600000011,97065.300000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496811,205583.00
10/16/2014 18:00,1,0.292,ACTIVE,214.7,346.35,60.03,1413496804,"040051121000068","019011112586793",21.73,14,0.130,318.69,439.98,6.2,13.4,0.004,89257.300000012,89257.900000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496813,205584.00
10/16/2014 18:00,1,0.200,ACTIVE_NO_POWER,214.6,386.01,60.03,1413496804,"033051125000118","019011112586793",37.82,15,0.000,319.81,444.90,7.5,0.0,0.000,110553.60000007,110554.80000006,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496814,205585.00
10/16/2014 18:00,1,0.216,ACTIVE,214.4,356.17,60.07,1413496804,"033051125000150","019011112586793",37.06,14,0.136,317.56,443.96,7.9,14.0,0.007,109625.89999995,109627.09999995,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496815,205586.00
10/16/2014 18:00,1,0.267,ACTIVE_NO_POWER,214.3,426.82,60.03,1413496804,"040051121000185","019011112586793",22.62,14,0.000,319.73,439.71,5.8,0.0,0.000,98984.4,98984.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496816,205587.00
10/16/2014 18:00,1,0.118,ACTIVE_NO_POWER,214.0,419.80,60.07,1413496804,"040051121000195","019011112586793",27.49,14,0.000,322.29,439.68,3.2,0.0,0.000,97317.100000025,97317.300000013,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496818,205588.00
10/16/2014 18:00,2,0.314,ACTIVE,213.96,335.74,60.028,1413496804,"274151322000083","019011112586793",27.67,17.30,0,330.63,340.55,8.8,6.6,0.049,282507.7,282507.7,948,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496819,205589.00
10/16/2014 18:00,2,0.332,ACTIVE,214.41,336.04,60.017,1413496804,"274151322000076","019011112586793",27.89,17.50,0,331.53,341.45,9.4,7.1,0.049,296333.2,296333.2,946,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496820,205590.00
10/16/2014 18:00,2,0.193,ACTIVE,213.74,399.76,60.028,1413496804,"274151322000094","019011112586793",37.65,19.30,0,332.13,414.79,7.4,5.2,0.040,215243.9,215243.9,971,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496821,205591.00
10/16/2014 18:00,2,0.334,ACTIVE,213.51,335.44,60.028,1413496804,"274151322000052","019011112586793",27.71,17.30,0,330.03,340.85,9.4,7.2,0.049,283930.0,283930.0,946,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496822,205592.00
10/16/2014 18:00,2,0.316,ACTIVE,213.96,335.74,60.028,1413496804,"274151322000085","019011112586793",27.83,17.30,0,330.63,340.85,8.9,6.7,0.049,283233.8,283233.8,946,0,0,0,L,1151911521,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496822,205593.00
10/16/2014 18:00,2,0.320,ACTIVE,213.96,336.94,60.022,1413496804,"274151322000087","019011112586793",27.19,26.80,0,330.93,340.85,8.8,6.6,0.049,268972.6,268972.6,947,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496823,205594.00
10/16/2014 18:00,2,0.289,ACTIVE,213.29,335.44,60.043,1413496804,"274151322000088","019011112586793",27.61,17.30,0,330.33,339.95,8.1,5.9,0.040,275158.4,275158.4,949,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496824,205595.00
10/16/2014 18:00,2,0.322,ACTIVE,213.74,335.44,60.028,1413496804,"274151322000095","019011112586793",27.83,17.30,0,330.93,340.55,9.1,6.8,0.049,293726.4,293726.4,947,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496826,205596.00
10/16/2014 18:00,2,0.207,ACTIVE,214.19,404.87,60.033,1413496804,"274151322000068","019011112586793",38.21,20.30,0,333.33,415.99,8.1,5.9,0.031,213672.6,213672.6,965,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496827,205597.00
10/16/2014 18:00,2,0.312,ACTIVE,213.74,336.34,60.017,1413496804,"274151322000054","019011112586793",27.77,17.80,0,330.33,340.55,8.8,6.6,0.053,280553.3,280553.3,949,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413496828,205598.00
10/16/2014 18:15,1,0.052,ACTIVE_NO_POWER,213.2,390.25,60.00,1413497705,"040051121000097","019011112586793",29.33,13,0.000,319.23,440.04,1.4,0.0,0.000,98606.100000024,98606.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497709,205599.00
10/16/2014 18:15,1,0.133,ACTIVE_NO_POWER,213.1,401.92,60.00,1413497705,"040051121000095","019011112586793",26.25,12,0.000,317.97,437.32,3.4,0.0,0.000,87933.1,87933.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497711,205600.00
10/16/2014 18:15,1,0.156,ACTIVE_NO_POWER,213.7,360.48,60.00,1413497705,"033051125000132","019011112586793",32.77,14,0.000,320.77,440.53,5.0,0.0,0.000,85753,85753.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497712,205601.00
10/16/2014 18:15,1,0.145,ACTIVE_NO_POWER,213.7,362.88,60.00,1413497705,"033051125000135","019011112586793",31.81,14,0.000,319.82,440.31,4.5,0.0,0.000,83137.699999988,83138.099999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497713,205602.00
10/16/2014 18:15,1,0.169,ACTIVE,213.5,340.71,60.00,1413497705,"033051125000118","019011112586793",36.10,14,0.131,319.01,443.98,6.0,12.1,0.043,110554.80000006,110555.40000008,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497721,205603.00
10/16/2014 18:15,1,0.179,ACTIVE_NO_POWER,213.4,390.82,60.00,1413497705,"033051125000150","019011112586793",36.91,13,0.000,317.69,443.23,6.5,0.0,0.000,109627.09999995,109627.89999995,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497722,205604.00
10/16/2014 18:15,1,0.051,ACTIVE_NO_POWER,213.5,379.21,60.00,1413497705,"040051121000185","019011112586793",28.22,12,0.000,357.67,379.68,1.4,0.0,0.000,98984.9,98985.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497724,205605.00
10/16/2014 18:15,1,0.014,ACTIVE_NO_POWER,214.0,425.17,60.00,1413497705,"040051121000195","019011112586793",28.38,13,0.000,321.45,440.67,0.4,0.0,0.000,97317.300000013,97317.300000013,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497725,205606.00
10/16/2014 18:15,2,0.266,ACTIVE,212.61,334.84,59.985,1413497705,"274151322000083","019011112586793",27.57,16.70,0,330.33,339.95,7.4,5.2,0.035,282509.0,282509.0,949,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497726,205607.00
10/16/2014 18:15,2,0.275,ACTIVE,213.51,334.84,59.985,1413497705,"274151322000076","019011112586793",28.45,16.70,0,331.53,340.85,7.9,5.7,0.035,296334.6,296334.6,947,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497727,205608.00
10/16/2014 18:15,2,0.168,ACTIVE,212.61,367.00,59.990,1413497705,"274151322000094","019011112586793",34.17,17.80,0,332.13,403.07,5.8,3.7,0.031,215244.8,215244.8,972,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497728,205609.00
10/16/2014 18:15,2,0.291,ACTIVE,212.38,333.93,59.985,1413497705,"274151322000052","019011112586793",27.63,16.70,0,329.43,340.25,8.2,5.9,0.040,283931.5,283931.5,947,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497729,205610.00
10/16/2014 18:15,2,0.271,ACTIVE,212.83,334.84,60.028,1413497705,"274151322000085","019011112586793",27.71,16.70,0,331.23,340.55,7.7,5.5,0.035,283235.1,283235.1,947,0,0,0,L,1151911521,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497730,205611.00
10/16/2014 18:15,2,0.270,ACTIVE,212.83,334.84,59.990,1413497705,"274151322000087","019011112586793",27.04,25.50,0,330.63,340.55,7.5,5.3,0.035,268973.9,268973.9,948,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497731,205612.00
10/16/2014 18:15,2,0.246,ACTIVE,212.38,333.93,59.990,1413497705,"274151322000088","019011112586793",27.08,16.70,0,330.33,339.95,6.8,4.6,0.035,275159.5,275159.5,950,0,0,0,L,1151911521,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497732,205613.00
10/16/2014 18:15,2,0.273,ACTIVE,212.83,333.63,59.969,1413497705,"274151322000095","019011112586793",27.37,16.30,0,330.63,340.25,7.6,5.4,0.040,293727.7,293727.7,948,0,0,0,L,1151911521,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497733,205614.00
10/16/2014 18:15,2,0.186,ACTIVE,213.51,375.71,59.985,1413497705,"274151322000068","019011112586793",35.21,19.00,0,333.93,409.08,6.7,4.5,0.027,213673.6,213673.6,966,0,0,0,L,1151911521,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497734,205615.00
10/16/2014 18:15,2,0.262,ACTIVE,212.38,333.63,59.980,1413497705,"274151322000054","019011112586793",27.93,17.00,0,330.03,339.95,7.3,5.2,0.040,280554.6,280554.6,950,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413497735,205616.00
10/16/2014 18:15,1,0.081,ALERT,213.5,411.41,60.03,1413497705,"040051121000116","019011112586793",29.30,11,0.000,410.66,422.95,2.3,0.0,0.000,97065.300000011,97065.700000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413497738,205617.00
10/16/2014 18:15,1,0.059,ALERT,213.3,404.67,60.00,1413497705,"040051121000068","019011112586793",26.67,12,0.000,403.96,416.14,1.5,0.0,0.000,89257.900000036,89258.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413497741,205618.00
10/16/2014 18:30,1,0.013,ACTIVE_NO_POWER,214.0,398.63,60.03,1413498604,"033051125000135","019011112586793",37.91,13,0.000,397.14,398.92,0.4,0.0,0.000,83138.099999964,83138.599999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498618,205619.00
10/16/2014 18:30,1,0.002,ACTIVE_NO_POWER,214.5,343.03,60.03,1413498604,"033051125000118","019011112586793",42.98,13,0.000,319.55,443.41,0.1,0.0,0.000,110555.40000008,110556.20000003,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498625,205620.00
10/16/2014 18:30,1,0.021,ACTIVE_NO_POWER,214.3,344.64,60.03,1413498604,"033051125000150","019011112586793",42.92,13,0.000,317.75,443.17,0.9,0.0,0.000,109627.89999995,109628.79999995,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498627,205621.00
10/16/2014 18:30,2,0.164,ACTIVE,213.51,334.84,60.022,1413498604,"274151322000083","019011112586793",26.30,16.00,0,330.63,338.74,4.4,2.3,0.013,282510.1,282510.1,950,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498634,205622.00
10/16/2014 18:30,2,0.166,ACTIVE,213.96,334.54,60.017,1413498604,"274151322000076","019011112586793",27.73,16.00,0,331.53,339.95,4.7,2.6,0.013,296335.9,296335.9,948,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498635,205623.00
10/16/2014 18:30,2,0.094,ACTIVE,213.51,334.54,60.017,1413498604,"274151322000094","019011112586793",29.70,17.00,0,331.53,391.94,2.9,0.9,0.009,215245.6,215245.6,973,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498636,205624.00
10/16/2014 18:30,2,0.184,ACTIVE,213.29,335.44,60.012,1413498604,"274151322000052","019011112586793",26.90,16.00,0,330.03,339.95,5.0,2.9,0.009,283932.8,283932.8,948,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498637,205625.00
10/16/2014 18:30,2,0.166,ACTIVE,213.74,333.93,60.033,1413498604,"274151322000085","019011112586793",26.24,16.00,0,330.63,339.04,4.4,2.4,0.018,283236.2,283236.2,948,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498638,205626.00
10/16/2014 18:30,2,0.168,ACTIVE,213.29,334.84,60.006,1413498604,"274151322000087","019011112586793",26.34,24.50,0,330.33,339.04,4.5,2.4,0.013,268975.1,268975.1,949,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498639,205627.00
10/16/2014 18:30,2,0.146,ACTIVE,213.06,334.24,60.017,1413498604,"274151322000088","019011112586793",25.78,16.00,0,330.33,338.44,3.8,1.7,0.013,275160.6,275160.6,951,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498640,205628.00
10/16/2014 18:30,2,0.158,ACTIVE,213.51,333.93,60.017,1413498604,"274151322000095","019011112586793",27.15,15.80,0,330.33,339.34,4.3,2.3,0.009,293728.9,293728.9,949,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498641,205629.00
10/16/2014 18:30,2,0.113,ACTIVE,214.19,335.14,60.022,1413498604,"274151322000068","019011112586793",29.94,18.00,0,332.13,401.26,3.5,1.4,0.004,213674.6,213674.6,967,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498642,205630.00
10/16/2014 18:30,2,0.160,ACTIVE,213.06,334.54,60.017,1413498604,"274151322000054","019011112586793",26.76,16.30,0,330.33,339.04,4.3,2.2,0.009,280555.7,280555.7,951,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413498643,205631.00
10/16/2014 18:30,1,0.049,ALERT,214.5,380.91,60.03,1413498604,"040051121000097","019011112586793",28.15,12,0.000,380.35,399.61,1.3,0.0,0.000,98606.5,98606.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413498646,205632.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205633.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205634.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205635.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205636.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205637.00
10/16/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413498604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413499470,205638.00
10/16/2014 18:45,2,0.020,ALERT,213.06,296.06,60.012,1413499504,"274151322000083","019011112586793",26.42,14.70,0,293.66,339.65,0.0,0.0,0.000,282510.2,282510.2,951,0,0,0,L,1151911521,1,122.46,122.91,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1413499539,205639.00
10/16/2014 18:45,2,0.020,ALERT,213.06,295.46,60.012,1413499504,"274151322000076","019011112586793",27.49,15.00,0,294.26,339.34,0.0,0.0,0.000,296336.0,296336.0,949,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1413499541,205640.00
10/16/2014 18:45,2,0.000,ALERT,212.83,295.16,60.033,1413499504,"274151322000094","019011112586793",0.00,15.30,0,291.55,397.05,0.0,0.0,0.000,215245.6,215245.6,974,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,170,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1413499543,205641.00
10/16/2014 18:45,2,0.043,ALERT,212.61,295.76,60.012,1413499504,"274151322000052","019011112586793",26.72,15.00,0,293.06,337.54,0.0,0.0,0.000,283933.0,283933.0,949,0,0,0,L,1151911521,1,122.01,122.91,0100,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1413499544,205642.00
10/16/2014 18:45,2,0.020,ALERT,212.61,296.06,60.012,1413499504,"274151322000085","019011112586793",26.86,15.00,0,293.36,338.14,0.0,0.0,0.000,283236.3,283236.3,949,0,0,0,L,1151911521,1,123.14,122.68,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1413499546,205643.00
10/16/2014 18:45,2,0.031,ALERT,213.06,294.56,60.017,1413499504,"274151322000087","019011112586793",25.68,22.30,0,292.46,337.54,0.0,0.0,0.000,268975.2,268975.2,950,0,0,0,L,1151911521,1,122.68,122.91,0100,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1413499548,205644.00
10/16/2014 18:45,2,0.008,ALERT,212.38,295.16,60.012,1413499504,"274151322000088","019011112586793",25.09,15.00,0,293.36,337.24,0.0,0.0,0.000,275160.6,275160.6,952,0,0,0,L,1151911521,1,122.91,122.68,0100,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1413499550,205645.00
10/16/2014 18:45,2,0.012,ALERT,212.61,296.66,60.054,1413499504,"274151322000095","019011112586793",26.72,14.70,0,295.16,337.54,0.0,0.0,0.000,293729.0,293729.0,950,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1413499552,205646.00
10/16/2014 18:45,2,0.000,ALERT,213.29,294.86,60.001,1413499504,"274151322000068","019011112586793",0.00,16.00,0,291.55,395.25,0.0,0.0,0.000,213674.6,213674.6,968,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,172,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1413499554,205647.00
10/16/2014 18:45,2,0.016,ALERT,212.83,295.76,60.043,1413499504,"274151322000054","019011112586793",26.88,15.30,0,293.66,337.54,0.0,0.0,0.000,280555.8,280555.8,952,0,0,0,L,1151911521,1,122.68,122.68,0100,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1413499556,205648.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500373,205649.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205650.00
