ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205651.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205652.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205653.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205654.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205655.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205656.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205657.00
10/16/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413499504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413500374,205658.00
10/16/2014 19:00,2,0.000,ALERT,213.74,296.66,60.028,1413500404,"274151322000083","019011112586793",0.00,13.70,0,291.85,298.77,0.0,0.0,0.000,282510.2,282510.2,953,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1413500439,205659.00
10/16/2014 19:00,2,0.000,ALERT,214.19,296.36,60.033,1413500404,"274151322000076","019011112586793",0.00,13.70,0,291.25,298.77,0.0,0.0,0.000,296336.0,296336.0,951,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1413500440,205660.00
10/16/2014 19:00,2,0.000,ALERT,213.51,295.76,60.028,1413500404,"274151322000094","019011112586793",0.00,13.70,0,290.95,297.57,0.0,0.0,0.000,215245.6,215245.6,976,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413500442,205661.00
10/16/2014 19:00,2,0.000,ALERT,213.51,295.76,60.038,1413500404,"274151322000052","019011112586793",0.00,13.70,0,291.55,298.47,0.0,0.0,0.000,283933.0,283933.0,951,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1413500444,205662.00
10/16/2014 19:00,2,0.000,ALERT,213.74,296.36,60.012,1413500404,"274151322000085","019011112586793",0.00,13.70,0,291.25,298.47,0.0,0.0,0.000,283236.3,283236.3,951,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1413500446,205663.00
10/16/2014 19:00,2,0.000,ALERT,213.74,295.46,60.001,1413500404,"274151322000087","019011112586793",0.00,20.70,0,290.65,297.57,0.0,0.0,0.000,268975.2,268975.2,952,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1413500448,205664.00
10/16/2014 19:00,2,0.000,ALERT,213.29,296.36,60.028,1413500404,"274151322000088","019011112586793",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,275160.6,275160.6,954,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1413500450,205665.00
10/16/2014 19:00,2,0.000,ALERT,213.51,297.26,60.033,1413500404,"274151322000095","019011112586793",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,293729.0,293729.0,952,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1413500452,205666.00
10/16/2014 19:00,2,0.000,ALERT,214.41,295.46,60.033,1413500404,"274151322000068","019011112586793",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,213674.6,213674.6,970,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413500453,205667.00
10/16/2014 19:00,2,0.000,ALERT,213.51,296.06,60.033,1413500404,"274151322000054","019011112586793",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,280555.8,280555.8,954,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1413500455,205668.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205669.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205670.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205671.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205672.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205673.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205674.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205675.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205676.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205677.00
10/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413500404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413501274,205678.00
10/16/2014 19:15,2,0.000,ALERT,213.06,296.66,60.012,1413501304,"274151322000083","019011112586793",0.00,12.70,0,293.36,328.22,0.0,0.0,0.000,282510.2,282510.2,955,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501339,205679.00
10/16/2014 19:15,2,0.000,ALERT,213.51,296.36,59.985,1413501304,"274151322000076","019011112586793",0.00,12.70,0,293.36,326.12,0.0,0.0,0.000,296336.0,296336.0,953,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501341,205680.00
10/16/2014 19:15,2,0.000,ALERT,213.06,296.06,60.017,1413501304,"274151322000094","019011112586793",0.00,12.70,0,292.76,327.02,0.0,0.0,0.000,215245.6,215245.6,978,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501344,205681.00
10/16/2014 19:15,2,0.000,ALERT,212.83,296.36,60.017,1413501304,"274151322000052","019011112586793",0.00,13.00,0,293.06,326.12,0.0,0.0,0.000,283933.0,283933.0,953,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501345,205682.00
10/16/2014 19:15,2,0.000,ALERT,213.06,296.06,60.022,1413501304,"274151322000085","019011112586793",0.00,13.00,0,293.06,326.72,0.0,0.0,0.000,283236.3,283236.3,953,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413501347,205683.00
10/16/2014 19:15,2,0.000,ALERT,213.06,296.06,60.028,1413501304,"274151322000087","019011112586793",0.00,19.30,0,292.46,326.12,0.0,0.0,0.000,268975.2,268975.2,954,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501349,205684.00
10/16/2014 19:15,2,0.000,ALERT,212.61,296.06,60.022,1413501304,"274151322000088","019011112586793",0.00,13.00,0,293.06,325.52,0.0,0.0,0.000,275160.6,275160.6,956,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501351,205685.00
10/16/2014 19:15,2,0.000,ALERT,213.06,297.26,60.017,1413501304,"274151322000095","019011112586793",0.00,12.30,0,294.26,328.82,0.0,0.0,0.000,293729.0,293729.0,954,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501353,205686.00
10/16/2014 19:15,2,0.000,ALERT,213.74,295.46,60.022,1413501304,"274151322000068","019011112586793",0.00,13.70,0,292.46,324.92,0.0,0.0,0.000,213674.6,213674.6,972,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501355,205687.00
10/16/2014 19:15,2,0.000,ALERT,212.83,296.96,60.022,1413501304,"274151322000054","019011112586793",0.00,13.30,0,293.06,326.42,0.0,0.0,0.000,280555.8,280555.8,956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413501357,205688.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205689.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205690.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205691.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205692.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205693.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205694.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205695.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205696.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502174,205697.00
10/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413501304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413502175,205698.00
10/16/2014 19:30,2,0.000,ALERT,211.25,294.26,60.001,1413502204,"274151322000083","019011112586793",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,282510.2,282510.2,957,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502239,205699.00
10/16/2014 19:30,2,0.000,ALERT,211.70,293.36,60.006,1413502204,"274151322000076","019011112586793",0.00,12.00,0,292.46,298.17,0.0,0.0,0.000,296336.0,296336.0,955,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502241,205700.00
10/16/2014 19:30,2,0.000,ALERT,211.25,293.06,60.006,1413502204,"274151322000094","019011112586793",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,215245.6,215245.6,980,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502243,205701.00
10/16/2014 19:30,2,0.000,ALERT,210.80,294.26,60.001,1413502204,"274151322000052","019011112586793",0.00,12.30,0,291.85,298.47,0.0,0.0,0.000,283933.0,283933.0,955,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502245,205702.00
10/16/2014 19:30,2,0.000,ALERT,211.25,293.36,60.006,1413502204,"274151322000085","019011112586793",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,283236.3,283236.3,955,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502246,205703.00
10/16/2014 19:30,2,0.000,ALERT,211.25,293.06,60.006,1413502204,"274151322000087","019011112586793",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,268975.2,268975.2,956,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502248,205704.00
10/16/2014 19:30,2,0.000,ALERT,210.80,293.36,59.985,1413502204,"274151322000088","019011112586793",0.00,12.30,0,291.85,297.87,0.0,0.0,0.000,275160.6,275160.6,958,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502250,205705.00
10/16/2014 19:30,2,0.000,ALERT,211.25,294.56,60.001,1413502204,"274151322000095","019011112586793",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,293729.0,293729.0,956,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502252,205706.00
10/16/2014 19:30,2,0.000,ALERT,211.70,292.76,59.990,1413502204,"274151322000068","019011112586793",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,213674.6,213674.6,974,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413502254,205707.00
10/16/2014 19:30,2,0.000,ALERT,211.03,293.66,60.033,1413502204,"274151322000054","019011112586793",0.00,12.70,0,291.85,298.47,0.0,0.0,0.000,280555.8,280555.8,958,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413502256,205708.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205709.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205710.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205711.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205712.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205713.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205714.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205715.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205716.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205717.00
10/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413502204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503073,205718.00
10/16/2014 19:45,2,0.000,ALERT,212.61,295.76,60.022,1413503104,"274151322000083","019011112586793",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,282510.2,282510.2,959,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503139,205719.00
10/16/2014 19:45,2,0.000,ALERT,212.83,295.76,59.985,1413503104,"274151322000076","019011112586793",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,296336.0,296336.0,957,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503141,205720.00
10/16/2014 19:45,2,0.000,ALERT,212.38,295.16,59.985,1413503104,"274151322000094","019011112586793",0.00,11.30,0,292.16,297.57,0.0,0.0,0.000,215245.6,215245.6,982,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503143,205721.00
10/16/2014 19:45,2,0.000,ALERT,212.16,294.86,60.006,1413503104,"274151322000052","019011112586793",0.00,11.70,0,292.46,298.47,0.0,0.0,0.000,283933.0,283933.0,957,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503145,205722.00
10/16/2014 19:45,2,0.000,ALERT,212.61,295.46,60.022,1413503104,"274151322000085","019011112586793",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,283236.3,283236.3,957,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503147,205723.00
10/16/2014 19:45,2,0.000,ALERT,212.61,294.86,59.996,1413503104,"274151322000087","019011112586793",0.00,17.00,0,291.85,297.57,0.0,0.0,0.000,268975.2,268975.2,958,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503149,205724.00
10/16/2014 19:45,2,0.000,ALERT,212.16,295.16,59.996,1413503104,"274151322000088","019011112586793",0.00,12.00,0,292.16,298.17,0.0,0.0,0.000,275160.6,275160.6,960,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503151,205725.00
10/16/2014 19:45,2,0.000,ALERT,212.38,296.66,59.990,1413503104,"274151322000095","019011112586793",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,293729.0,293729.0,958,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503152,205726.00
10/16/2014 19:45,2,0.000,ALERT,213.06,294.86,59.996,1413503104,"274151322000068","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,213674.6,213674.6,976,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503154,205727.00
10/16/2014 19:45,2,0.000,ALERT,212.16,295.46,60.017,1413503104,"274151322000054","019011112586793",0.00,12.30,0,292.46,298.47,0.0,0.0,0.000,280555.8,280555.8,960,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413503156,205728.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205729.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205730.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205731.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205732.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205733.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205734.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205735.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205736.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205737.00
10/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413503104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413503973,205738.00
10/16/2014 20:00,2,0.000,ALERT,212.61,296.06,59.996,1413504004,"274151322000083","019011112586793",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,282510.2,282510.2,961,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413504039,205739.00
10/16/2014 20:00,2,0.000,ALERT,213.29,295.76,60.006,1413504004,"274151322000076","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,296336.0,296336.0,959,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504041,205740.00
10/16/2014 20:00,2,0.000,ALERT,212.61,295.46,60.017,1413504004,"274151322000094","019011112586793",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,215245.6,215245.6,984,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504042,205741.00
10/16/2014 20:00,2,0.000,ALERT,212.38,296.06,60.006,1413504004,"274151322000052","019011112586793",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,283933.0,283933.0,959,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504044,205742.00
10/16/2014 20:00,2,0.000,ALERT,212.61,295.76,60.043,1413504004,"274151322000085","019011112586793",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,283236.3,283236.3,959,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504046,205743.00
10/16/2014 20:00,2,0.000,ALERT,212.61,295.16,60.006,1413504004,"274151322000087","019011112586793",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,268975.2,268975.2,960,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413504048,205744.00
10/16/2014 20:00,2,0.000,ALERT,212.38,295.76,60.006,1413504004,"274151322000088","019011112586793",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,275160.6,275160.6,962,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504050,205745.00
10/16/2014 20:00,2,0.000,ALERT,212.61,296.66,59.980,1413504004,"274151322000095","019011112586793",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,293729.0,293729.0,960,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504052,205746.00
10/16/2014 20:00,2,0.000,ALERT,213.29,295.16,60.006,1413504004,"274151322000068","019011112586793",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,213674.6,213674.6,978,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504054,205747.00
10/16/2014 20:00,2,0.000,ALERT,212.38,296.06,60.038,1413504004,"274151322000054","019011112586793",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,280555.8,280555.8,962,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413504055,205748.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205749.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205750.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205751.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205752.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205753.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205754.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205755.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205756.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205757.00
10/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413504004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413504874,205758.00
10/16/2014 20:15,2,0.000,ALERT,212.83,296.36,59.985,1413504904,"274151322000083","019011112586793",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,282510.2,282510.2,963,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504939,205759.00
10/16/2014 20:15,2,0.000,ALERT,213.51,295.46,60.006,1413504904,"274151322000076","019011112586793",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,296336.0,296336.0,961,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504941,205760.00
10/16/2014 20:15,2,0.000,ALERT,212.61,295.16,60.012,1413504904,"274151322000094","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,215245.6,215245.6,986,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504942,205761.00
10/16/2014 20:15,2,0.000,ALERT,212.38,296.06,60.012,1413504904,"274151322000052","019011112586793",0.00,11.30,0,293.36,299.07,0.0,0.0,0.000,283933.0,283933.0,961,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504944,205762.00
10/16/2014 20:15,2,0.000,ALERT,212.83,295.76,60.006,1413504904,"274151322000085","019011112586793",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,283236.3,283236.3,961,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504946,205763.00
10/16/2014 20:15,2,0.000,ALERT,212.83,295.16,60.012,1413504904,"274151322000087","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,268975.2,268975.2,962,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504948,205764.00
10/16/2014 20:15,2,0.000,ALERT,212.16,295.76,60.001,1413504904,"274151322000088","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,275160.6,275160.6,964,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504950,205765.00
10/16/2014 20:15,2,0.000,ALERT,212.83,296.66,60.006,1413504904,"274151322000095","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,293729.0,293729.0,962,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504952,205766.00
10/16/2014 20:15,2,0.000,ALERT,213.51,295.16,60.038,1413504904,"274151322000068","019011112586793",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,213674.6,213674.6,980,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504954,205767.00
10/16/2014 20:15,2,0.000,ALERT,212.61,295.76,60.017,1413504904,"274151322000054","019011112586793",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,280555.8,280555.8,964,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413504955,205768.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205769.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205770.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205771.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205772.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205773.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205774.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205775.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205776.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205777.00
10/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413504904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413505773,205778.00
10/16/2014 20:30,2,0.000,ALERT,213.51,297.57,59.985,1413505804,"274151322000083","019011112586793",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,282510.2,282510.2,965,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505838,205779.00
10/16/2014 20:30,2,0.000,ALERT,213.96,296.96,59.990,1413505804,"274151322000076","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,296336.0,296336.0,963,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413505840,205780.00
10/16/2014 20:30,2,0.000,ALERT,213.51,296.66,59.964,1413505804,"274151322000094","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,215245.6,215245.6,988,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505842,205781.00
10/16/2014 20:30,2,0.000,ALERT,213.29,297.26,59.990,1413505804,"274151322000052","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,283933.0,283933.0,963,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505844,205782.00
10/16/2014 20:30,2,0.000,ALERT,213.29,297.26,59.985,1413505804,"274151322000085","019011112586793",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,283236.3,283236.3,963,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413505846,205783.00
10/16/2014 20:30,2,0.000,ALERT,213.51,296.96,60.001,1413505804,"274151322000087","019011112586793",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,268975.2,268975.2,964,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505848,205784.00
10/16/2014 20:30,2,0.000,ALERT,213.06,296.96,59.996,1413505804,"274151322000088","019011112586793",0.00,11.30,0,293.36,299.07,0.0,0.0,0.000,275160.6,275160.6,966,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505849,205785.00
10/16/2014 20:30,2,0.000,ALERT,213.51,298.47,59.985,1413505804,"274151322000095","019011112586793",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,293729.0,293729.0,964,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505852,205786.00
10/16/2014 20:30,2,0.000,ALERT,214.19,296.66,59.990,1413505804,"274151322000068","019011112586793",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,213674.6,213674.6,982,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413505854,205787.00
10/16/2014 20:30,2,0.000,ALERT,213.29,297.57,60.028,1413505804,"274151322000054","019011112586793",0.00,11.30,0,293.36,299.37,0.0,0.0,0.000,280555.8,280555.8,966,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413505855,205788.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205789.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205790.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205791.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205792.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205793.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205794.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205795.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205796.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205797.00
10/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413505804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413506673,205798.00
10/16/2014 20:45,2,0.000,ALERT,213.51,297.57,60.022,1413506704,"274151322000083","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,282510.2,282510.2,967,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506739,205799.00
10/16/2014 20:45,2,0.000,ALERT,214.19,296.66,60.022,1413506704,"274151322000076","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,296336.0,296336.0,965,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506741,205800.00
10/16/2014 20:45,2,0.000,ALERT,213.51,296.66,60.022,1413506704,"274151322000094","019011112586793",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,215245.6,215245.6,990,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506743,205801.00
10/16/2014 20:45,2,0.000,ALERT,213.29,297.87,60.028,1413506704,"274151322000052","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,283933.0,283933.0,965,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506744,205802.00
10/16/2014 20:45,2,0.000,ALERT,213.51,296.96,60.022,1413506704,"274151322000085","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,283236.3,283236.3,965,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413506746,205803.00
10/16/2014 20:45,2,0.000,ALERT,213.51,296.66,60.028,1413506704,"274151322000087","019011112586793",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,268975.2,268975.2,966,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413506748,205804.00
10/16/2014 20:45,2,0.000,ALERT,213.06,297.26,60.022,1413506704,"274151322000088","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,275160.6,275160.6,968,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413506750,205805.00
10/16/2014 20:45,2,0.000,ALERT,213.51,298.17,60.006,1413506704,"274151322000095","019011112586793",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,293729.0,293729.0,966,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506752,205806.00
