ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 20:45,2,0.000,ALERT,214.19,296.36,60.022,1413506704,"274151322000068","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,213674.6,213674.6,984,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506754,205807.00
10/16/2014 20:45,2,0.000,ALERT,213.29,297.26,60.022,1413506704,"274151322000054","019011112586793",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,280555.8,280555.8,968,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413506756,205808.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205809.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205810.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205811.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205812.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205813.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205814.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205815.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205816.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205817.00
10/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413506704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413507573,205818.00
10/16/2014 21:00,2,0.000,ALERT,212.61,296.96,60.012,1413507604,"274151322000083","019011112586793",0.00,10.30,0,292.46,299.37,0.0,0.0,0.000,282510.2,282510.2,969,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507639,205819.00
10/16/2014 21:00,2,0.000,ALERT,213.29,296.06,59.985,1413507604,"274151322000076","019011112586793",0.00,10.30,0,291.85,298.47,0.0,0.0,0.000,296336.0,296336.0,967,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413507641,205820.00
10/16/2014 21:00,2,0.000,ALERT,212.83,295.76,60.001,1413507604,"274151322000094","019011112586793",0.00,10.00,0,291.85,298.17,0.0,0.0,0.000,215245.6,215245.6,992,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507643,205821.00
10/16/2014 21:00,2,0.000,ALERT,212.38,296.96,60.012,1413507604,"274151322000052","019011112586793",0.00,10.70,0,292.16,299.07,0.0,0.0,0.000,283933.0,283933.0,967,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507645,205822.00
10/16/2014 21:00,2,0.000,ALERT,212.83,296.06,60.012,1413507604,"274151322000085","019011112586793",0.00,10.70,0,291.85,298.47,0.0,0.0,0.000,283236.3,283236.3,967,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507647,205823.00
10/16/2014 21:00,2,0.000,ALERT,212.83,295.76,60.017,1413507604,"274151322000087","019011112586793",0.00,14.00,0,290.35,298.17,0.0,0.0,0.000,268975.2,268975.2,968,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507649,205824.00
10/16/2014 21:00,2,0.000,ALERT,212.16,296.36,60.017,1413507604,"274151322000088","019011112586793",0.00,11.00,0,292.16,298.47,0.0,0.0,0.000,275160.6,275160.6,970,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507651,205825.00
10/16/2014 21:00,2,0.000,ALERT,212.61,297.26,60.012,1413507604,"274151322000095","019011112586793",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,293729.0,293729.0,968,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507652,205826.00
10/16/2014 21:00,2,0.000,ALERT,213.29,295.76,60.028,1413507604,"274151322000068","019011112586793",0.00,11.00,0,291.55,297.87,0.0,0.0,0.000,213674.6,213674.6,986,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507654,205827.00
10/16/2014 21:00,2,0.000,ALERT,212.38,296.36,60.012,1413507604,"274151322000054","019011112586793",0.00,11.00,0,292.46,299.07,0.0,0.0,0.000,280555.8,280555.8,970,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413507656,205828.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205829.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205830.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205831.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205832.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205833.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205834.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205835.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205836.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205837.00
10/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413507604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413508474,205838.00
10/16/2014 21:15,2,0.000,ALERT,212.38,296.96,60.001,1413508504,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,282510.2,282510.2,971,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508539,205839.00
10/16/2014 21:15,2,0.000,ALERT,212.83,296.06,60.022,1413508504,"274151322000076","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,296336.0,296336.0,969,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508541,205840.00
10/16/2014 21:15,2,0.000,ALERT,212.61,295.76,60.022,1413508504,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,215245.6,215245.6,994,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508543,205841.00
10/16/2014 21:15,2,0.000,ALERT,212.16,296.96,60.001,1413508504,"274151322000052","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,283933.0,283933.0,969,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508545,205842.00
10/16/2014 21:15,2,0.000,ALERT,212.38,296.06,60.017,1413508504,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,283236.3,283236.3,969,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508547,205843.00
10/16/2014 21:15,2,0.000,ALERT,212.38,296.06,59.990,1413508504,"274151322000087","019011112586793",0.00,13.70,0,292.16,297.26,0.0,0.0,0.000,268975.2,268975.2,970,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508549,205844.00
10/16/2014 21:15,2,0.000,ALERT,212.16,296.36,60.012,1413508504,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,275160.6,275160.6,972,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508551,205845.00
10/16/2014 21:15,2,0.000,ALERT,212.61,297.26,60.038,1413508504,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,293729.0,293729.0,970,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508552,205846.00
10/16/2014 21:15,2,0.000,ALERT,213.06,295.76,60.017,1413508504,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.26,0.0,0.0,0.000,213674.6,213674.6,988,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508555,205847.00
10/16/2014 21:15,2,0.000,ALERT,212.16,296.36,60.012,1413508504,"274151322000054","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,280555.8,280555.8,972,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413508557,205848.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205849.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205850.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205851.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205852.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205853.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205854.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205855.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205856.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205857.00
10/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413508504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413509374,205858.00
10/16/2014 21:30,2,0.000,ALERT,213.06,296.96,60.022,1413509404,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,282510.2,282510.2,973,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509439,205859.00
10/16/2014 21:30,2,0.000,ALERT,213.51,297.26,60.038,1413509404,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,296336.0,296336.0,971,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509441,205860.00
10/16/2014 21:30,2,0.000,ALERT,212.83,296.66,60.022,1413509404,"274151322000094","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,215245.6,215245.6,996,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509443,205861.00
10/16/2014 21:30,2,0.000,ALERT,212.61,296.66,60.028,1413509404,"274151322000052","019011112586793",0.00,10.30,0,292.76,298.77,0.0,0.0,0.000,283933.0,283933.0,971,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413509445,205862.00
10/16/2014 21:30,2,0.000,ALERT,213.06,296.96,60.017,1413509404,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,283236.3,283236.3,971,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509447,205863.00
10/16/2014 21:30,2,0.000,ALERT,212.83,296.06,60.012,1413509404,"274151322000087","019011112586793",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,268975.2,268975.2,972,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509448,205864.00
10/16/2014 21:30,2,0.000,ALERT,212.38,296.66,60.012,1413509404,"274151322000088","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,275160.6,275160.6,974,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509450,205865.00
10/16/2014 21:30,2,0.000,ALERT,212.83,297.87,60.017,1413509404,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,293729.0,293729.0,972,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509452,205866.00
10/16/2014 21:30,2,0.000,ALERT,213.51,296.36,60.012,1413509404,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,213674.6,213674.6,990,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509454,205867.00
10/16/2014 21:30,2,0.000,ALERT,212.61,296.96,60.022,1413509404,"274151322000054","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,280555.8,280555.8,974,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413509456,205868.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205869.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205870.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205871.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205872.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205873.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205874.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205875.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205876.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205877.00
10/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413509404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413510273,205878.00
10/16/2014 21:45,2,0.000,ALERT,212.16,295.76,60.012,1413510306,"274151322000083","019011112586793",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,282510.2,282510.2,975,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510341,205879.00
10/16/2014 21:45,2,0.000,ALERT,212.83,296.06,60.012,1413510306,"274151322000076","019011112586793",0.00,10.30,0,293.06,299.07,0.0,0.0,0.000,296336.0,296336.0,973,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510342,205880.00
10/16/2014 21:45,2,0.000,ALERT,212.16,295.46,60.006,1413510306,"274151322000094","019011112586793",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,215245.6,215245.6,998,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510344,205881.00
10/16/2014 21:45,2,0.000,ALERT,211.93,295.16,60.012,1413510306,"274151322000052","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,283933.0,283933.0,973,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510346,205882.00
10/16/2014 21:45,2,0.000,ALERT,212.16,296.06,60.012,1413510306,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,283236.3,283236.3,973,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510348,205883.00
10/16/2014 21:45,2,0.000,ALERT,212.38,294.86,60.017,1413510306,"274151322000087","019011112586793",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,268975.2,268975.2,974,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510350,205884.00
10/16/2014 21:45,2,0.000,ALERT,211.70,295.46,60.017,1413510306,"274151322000088","019011112586793",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,275160.6,275160.6,976,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413510352,205885.00
10/16/2014 21:45,2,0.000,ALERT,212.16,296.96,60.012,1413510306,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,293729.0,293729.0,974,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510354,205886.00
10/16/2014 21:45,2,0.000,ALERT,212.83,295.16,60.017,1413510306,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,213674.6,213674.6,992,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510356,205887.00
10/16/2014 21:45,2,0.000,ALERT,212.16,295.46,60.017,1413510306,"274151322000054","019011112586793",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,280555.8,280555.8,976,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413510358,205888.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205889.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205890.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205891.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205892.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205893.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205894.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205895.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205896.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205897.00
10/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413510306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413511176,205898.00
10/16/2014 22:00,2,0.000,ALERT,212.83,297.26,60.059,1413511204,"274151322000083","019011112586793",0.00,10.30,0,292.46,298.47,0.0,0.0,0.000,282510.2,282510.2,977,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413511239,205899.00
10/16/2014 22:00,2,0.000,ALERT,212.83,295.76,60.054,1413511204,"274151322000076","019011112586793",0.00,10.30,0,292.46,298.17,0.0,0.0,0.000,296336.0,296336.0,975,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413511241,205900.00
10/16/2014 22:00,2,0.000,ALERT,212.38,295.46,60.049,1413511204,"274151322000094","019011112586793",0.00,10.00,0,291.85,296.96,0.0,0.0,0.000,215245.6,215245.6,1000,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413511243,205901.00
10/16/2014 22:00,2,0.000,ALERT,212.16,296.66,60.038,1413511204,"274151322000052","019011112586793",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,283933.0,283933.0,975,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413511245,205902.00
10/16/2014 22:00,2,0.000,ALERT,212.38,295.76,60.043,1413511204,"274151322000085","019011112586793",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,283236.3,283236.3,975,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413511247,205903.00
10/16/2014 22:00,2,0.000,ALERT,212.38,295.46,60.017,1413511204,"274151322000087","019011112586793",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,268975.2,268975.2,976,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413511248,205904.00
10/16/2014 22:00,2,0.000,ALERT,212.16,296.06,60.049,1413511204,"274151322000088","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,275160.6,275160.6,978,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413511251,205905.00
10/16/2014 22:00,2,0.000,ALERT,212.38,296.96,60.043,1413511204,"274151322000095","019011112586793",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,293729.0,293729.0,976,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413511253,205906.00
10/16/2014 22:00,2,0.000,ALERT,213.06,295.46,60.049,1413511204,"274151322000068","019011112586793",0.00,11.00,0,291.85,296.96,0.0,0.0,0.000,213674.6,213674.6,994,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413511254,205907.00
10/16/2014 22:00,2,0.000,ALERT,212.16,296.66,60.049,1413511204,"274151322000054","019011112586793",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,280555.8,280555.8,978,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413511256,205908.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205909.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205910.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205911.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205912.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205913.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205914.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205915.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205916.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205917.00
10/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413511204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512074,205918.00
10/16/2014 22:15,2,0.000,ALERT,212.61,295.76,60.038,1413512104,"274151322000083","019011112586793",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,282510.2,282510.2,979,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413512139,205919.00
10/16/2014 22:15,2,0.000,ALERT,213.06,294.86,60.033,1413512104,"274151322000076","019011112586793",0.00,10.30,0,293.06,299.07,0.0,0.0,0.000,296336.0,296336.0,977,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512141,205920.00
10/16/2014 22:15,2,0.000,ALERT,212.61,294.86,60.028,1413512104,"274151322000094","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,215245.6,215245.6,1002,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512143,205921.00
10/16/2014 22:15,2,0.000,ALERT,212.38,296.06,60.033,1413512104,"274151322000052","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,283933.0,283933.0,977,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512145,205922.00
10/16/2014 22:15,2,0.000,ALERT,212.61,295.46,60.033,1413512104,"274151322000085","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,283236.3,283236.3,977,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512147,205923.00
10/16/2014 22:15,2,0.000,ALERT,212.61,294.56,60.028,1413512104,"274151322000087","019011112586793",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,268975.2,268975.2,978,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512149,205924.00
10/16/2014 22:15,2,0.000,ALERT,212.16,295.46,60.033,1413512104,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,275160.6,275160.6,980,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512150,205925.00
10/16/2014 22:15,2,0.000,ALERT,212.61,296.36,60.033,1413512104,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,293729.0,293729.0,978,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413512152,205926.00
10/16/2014 22:15,2,0.000,ALERT,213.06,294.56,60.033,1413512104,"274151322000068","019011112586793",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,213674.6,213674.6,996,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512154,205927.00
10/16/2014 22:15,2,0.000,ALERT,212.38,295.46,60.033,1413512104,"274151322000054","019011112586793",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,280555.8,280555.8,980,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413512156,205928.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205929.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205930.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205931.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205932.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205933.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205934.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205935.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205936.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205937.00
10/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413512104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413512975,205938.00
10/16/2014 22:30,2,0.000,ALERT,211.25,293.06,60.049,1413513004,"274151322000083","019011112586793",0.00,10.70,0,292.16,298.17,0.0,0.0,0.000,282510.2,282510.2,981,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513040,205939.00
10/16/2014 22:30,2,0.000,ALERT,211.93,293.66,60.054,1413513004,"274151322000076","019011112586793",0.00,10.70,0,291.85,298.47,0.0,0.0,0.000,296336.0,296336.0,979,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513042,205940.00
10/16/2014 22:30,2,0.000,ALERT,211.25,292.76,60.028,1413513004,"274151322000094","019011112586793",0.00,10.00,0,291.25,297.26,0.0,0.0,0.000,215245.6,215245.6,1004,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513044,205941.00
10/16/2014 22:30,2,0.000,ALERT,211.03,292.76,60.049,1413513004,"274151322000052","019011112586793",0.00,10.70,0,291.25,298.17,0.0,0.0,0.000,283933.0,283933.0,979,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513046,205942.00
10/16/2014 22:30,2,0.000,ALERT,211.48,293.36,60.017,1413513004,"274151322000085","019011112586793",0.00,10.70,0,291.85,298.17,0.0,0.0,0.000,283236.3,283236.3,979,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513048,205943.00
10/16/2014 22:30,2,0.000,ALERT,211.48,292.16,60.065,1413513004,"274151322000087","019011112586793",0.00,12.70,0,290.95,297.26,0.0,0.0,0.000,268975.2,268975.2,980,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513049,205944.00
10/16/2014 22:30,2,0.000,ALERT,211.03,292.76,60.043,1413513004,"274151322000088","019011112586793",0.00,11.00,0,291.55,297.87,0.0,0.0,0.000,275160.6,275160.6,982,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513051,205945.00
10/16/2014 22:30,2,0.000,ALERT,211.48,294.26,60.049,1413513004,"274151322000095","019011112586793",0.00,10.00,0,292.46,298.77,0.0,0.0,0.000,293729.0,293729.0,980,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513053,205946.00
10/16/2014 22:30,2,0.000,ALERT,211.93,292.46,60.049,1413513004,"274151322000068","019011112586793",0.00,11.30,0,291.25,296.96,0.0,0.0,0.000,213674.6,213674.6,998,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513055,205947.00
10/16/2014 22:30,2,0.000,ALERT,211.03,292.76,60.054,1413513004,"274151322000054","019011112586793",0.00,11.00,0,291.85,298.17,0.0,0.0,0.000,280555.8,280555.8,982,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513057,205948.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205949.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205950.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205951.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205952.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205953.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205954.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205955.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205956.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205957.00
10/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413513004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413513875,205958.00
10/16/2014 22:45,2,0.000,ALERT,213.29,297.57,60.028,1413513904,"274151322000083","019011112586793",0.00,10.30,0,290.65,298.47,0.0,0.0,0.000,282510.2,282510.2,983,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513939,205959.00
10/16/2014 22:45,2,0.000,ALERT,213.74,296.66,60.033,1413513904,"274151322000076","019011112586793",0.00,10.30,0,290.05,298.47,0.0,0.0,0.000,296336.0,296336.0,981,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513941,205960.00
10/16/2014 22:45,2,0.000,ALERT,213.29,296.06,60.033,1413513904,"274151322000094","019011112586793",0.00,10.00,0,289.75,297.57,0.0,0.0,0.000,215245.6,215245.6,1006,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513943,205961.00
10/16/2014 22:45,2,0.000,ALERT,212.83,296.96,60.033,1413513904,"274151322000052","019011112586793",0.00,10.70,0,290.35,298.47,0.0,0.0,0.000,283933.0,283933.0,981,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513945,205962.00
10/16/2014 22:45,2,0.000,ALERT,213.29,296.66,60.059,1413513904,"274151322000085","019011112586793",0.00,10.70,0,290.35,298.17,0.0,0.0,0.000,283236.3,283236.3,981,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513947,205963.00
