ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/16/2014 22:45,2,0.000,ALERT,213.29,296.36,60.022,1413513904,"274151322000087","019011112586793",0.00,12.70,0,289.75,297.26,0.0,0.0,0.000,268975.2,268975.2,982,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513948,205964.00
10/16/2014 22:45,2,0.000,ALERT,212.83,296.36,60.033,1413513904,"274151322000088","019011112586793",0.00,11.00,0,290.35,297.87,0.0,0.0,0.000,275160.6,275160.6,984,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513950,205965.00
10/16/2014 22:45,2,0.000,ALERT,213.06,297.87,60.033,1413513904,"274151322000095","019011112586793",0.00,10.00,0,291.25,298.77,0.0,0.0,0.000,293729.0,293729.0,982,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413513952,205966.00
10/16/2014 22:45,2,0.000,ALERT,213.74,296.36,60.033,1413513904,"274151322000068","019011112586793",0.00,11.00,0,289.75,296.96,0.0,0.0,0.000,213674.6,213674.6,1000,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513954,205967.00
10/16/2014 22:45,2,0.000,ALERT,213.06,297.57,60.028,1413513904,"274151322000054","019011112586793",0.00,10.70,0,290.35,298.17,0.0,0.0,0.000,280555.8,280555.8,984,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413513956,205968.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205969.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205970.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205971.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205972.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205973.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205974.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205975.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205976.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205977.00
10/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413513904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413514774,205978.00
10/16/2014 23:00,2,0.000,ALERT,211.70,296.06,60.059,1413514804,"274151322000083","019011112586793",0.00,10.30,0,293.36,299.37,0.0,0.0,0.000,282510.2,282510.2,985,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514839,205979.00
10/16/2014 23:00,2,0.000,ALERT,212.38,295.16,60.049,1413514804,"274151322000076","019011112586793",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,296336.0,296336.0,983,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514840,205980.00
10/16/2014 23:00,2,0.000,ALERT,211.70,294.56,60.065,1413514804,"274151322000094","019011112586793",0.00,10.00,0,292.46,298.47,0.0,0.0,0.000,215245.6,215245.6,1008,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514842,205981.00
10/16/2014 23:00,2,0.000,ALERT,211.48,296.06,60.043,1413514804,"274151322000052","019011112586793",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,283933.0,283933.0,983,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514844,205982.00
10/16/2014 23:00,2,0.000,ALERT,211.93,295.16,60.043,1413514804,"274151322000085","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,283236.3,283236.3,983,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514846,205983.00
10/16/2014 23:00,2,0.000,ALERT,211.70,294.26,60.043,1413514804,"274151322000087","019011112586793",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,268975.2,268975.2,984,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413514848,205984.00
10/16/2014 23:00,2,0.000,ALERT,211.25,295.46,60.043,1413514804,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.77,0.0,0.0,0.000,275160.6,275160.6,986,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514850,205985.00
10/16/2014 23:00,2,0.000,ALERT,211.70,296.36,60.038,1413514804,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,293729.0,293729.0,984,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514852,205986.00
10/16/2014 23:00,2,0.000,ALERT,212.38,294.56,60.049,1413514804,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,213674.6,213674.6,1002,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514854,205987.00
10/16/2014 23:00,2,0.000,ALERT,211.48,296.06,60.043,1413514804,"274151322000054","019011112586793",0.00,11.00,0,293.06,299.37,0.0,0.0,0.000,280555.8,280555.8,986,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413514856,205988.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205989.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205990.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205991.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205992.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205993.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205994.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205995.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205996.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205997.00
10/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413514804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413515673,205998.00
10/16/2014 23:15,2,0.000,ALERT,212.38,296.06,60.028,1413515704,"274151322000083","019011112586793",0.00,10.30,0,291.85,297.87,0.0,0.0,0.000,282510.2,282510.2,987,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515739,205999.00
10/16/2014 23:15,2,0.000,ALERT,212.83,295.46,60.006,1413515704,"274151322000076","019011112586793",0.00,10.30,0,291.55,297.87,0.0,0.0,0.000,296336.0,296336.0,985,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515741,206000.00
10/16/2014 23:15,2,0.000,ALERT,212.38,295.16,60.006,1413515704,"274151322000094","019011112586793",0.00,10.00,0,291.55,296.96,0.0,0.0,0.000,215245.6,215245.6,1010,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515743,206001.00
10/16/2014 23:15,2,0.000,ALERT,212.16,295.46,60.017,1413515704,"274151322000052","019011112586793",0.00,10.70,0,291.55,297.87,0.0,0.0,0.000,283933.0,283933.0,985,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515745,206002.00
10/16/2014 23:15,2,0.000,ALERT,212.16,295.46,60.001,1413515704,"274151322000085","019011112586793",0.00,10.70,0,291.55,297.57,0.0,0.0,0.000,283236.3,283236.3,985,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515746,206003.00
10/16/2014 23:15,2,0.000,ALERT,212.38,294.56,59.975,1413515704,"274151322000087","019011112586793",0.00,12.70,0,290.95,296.66,0.0,0.0,0.000,268975.2,268975.2,986,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515748,206004.00
10/16/2014 23:15,2,0.000,ALERT,211.93,295.16,59.985,1413515704,"274151322000088","019011112586793",0.00,10.70,0,291.55,296.96,0.0,0.0,0.000,275160.6,275160.6,988,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515750,206005.00
10/16/2014 23:15,2,0.000,ALERT,212.38,296.66,60.006,1413515704,"274151322000095","019011112586793",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,293729.0,293729.0,986,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515752,206006.00
10/16/2014 23:15,2,0.000,ALERT,213.06,295.16,59.969,1413515704,"274151322000068","019011112586793",0.00,11.00,0,291.25,296.36,0.0,0.0,0.000,213674.6,213674.6,1004,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515754,206007.00
10/16/2014 23:15,2,0.000,ALERT,212.16,296.36,60.001,1413515704,"274151322000054","019011112586793",0.00,11.00,0,291.85,297.57,0.0,0.0,0.000,280555.8,280555.8,988,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413515756,206008.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206009.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206010.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206011.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206012.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206013.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206014.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206015.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206016.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206017.00
10/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413515704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413516574,206018.00
10/16/2014 23:30,2,0.000,ALERT,212.83,296.66,60.049,1413516604,"274151322000083","019011112586793",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,282510.2,282510.2,989,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516639,206019.00
10/16/2014 23:30,2,0.000,ALERT,213.29,296.96,60.038,1413516604,"274151322000076","019011112586793",0.00,10.30,0,293.06,299.07,0.0,0.0,0.000,296336.0,296336.0,987,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516641,206020.00
10/16/2014 23:30,2,0.000,ALERT,212.83,296.06,60.043,1413516604,"274151322000094","019011112586793",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,215245.6,215245.6,1012,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516643,206021.00
10/16/2014 23:30,2,0.000,ALERT,212.38,296.36,60.006,1413516604,"274151322000052","019011112586793",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,283933.0,283933.0,987,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516645,206022.00
10/16/2014 23:30,2,0.000,ALERT,212.83,296.96,60.065,1413516604,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,283236.3,283236.3,987,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413516647,206023.00
10/16/2014 23:30,2,0.000,ALERT,212.61,295.76,60.038,1413516604,"274151322000087","019011112586793",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,268975.2,268975.2,988,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413516649,206024.00
10/16/2014 23:30,2,0.000,ALERT,212.16,296.66,60.043,1413516604,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,275160.6,275160.6,990,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516651,206025.00
10/16/2014 23:30,2,0.000,ALERT,212.61,297.57,60.043,1413516604,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,293729.0,293729.0,988,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413516653,206026.00
10/16/2014 23:30,2,0.000,ALERT,213.29,296.06,60.038,1413516604,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,213674.6,213674.6,1006,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413516655,206027.00
10/16/2014 23:30,2,0.000,ALERT,212.38,296.66,60.043,1413516604,"274151322000054","019011112586793",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,280555.8,280555.8,990,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413516656,206028.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206029.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206030.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206031.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206032.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206033.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206034.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206035.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206036.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206037.00
10/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413516604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413517474,206038.00
10/16/2014 23:45,2,0.000,ALERT,213.74,297.87,60.043,1413517504,"274151322000083","019011112586793",0.00,10.30,0,282.84,300.87,0.0,0.0,0.000,282510.2,282510.2,991,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413517540,206039.00
10/16/2014 23:45,2,0.000,ALERT,214.19,296.96,60.033,1413517504,"274151322000076","019011112586793",0.00,10.30,0,282.84,300.27,0.0,0.0,0.000,296336.0,296336.0,989,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413517542,206040.00
10/16/2014 23:45,2,0.000,ALERT,213.74,296.36,60.028,1413517504,"274151322000094","019011112586793",0.00,10.30,0,282.24,299.67,0.0,0.0,0.000,215245.6,215245.6,1014,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517544,206041.00
10/16/2014 23:45,2,0.000,ALERT,213.29,296.66,60.038,1413517504,"274151322000052","019011112586793",0.00,10.70,0,282.54,300.57,0.0,0.0,0.000,283933.0,283933.0,989,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517545,206042.00
10/16/2014 23:45,2,0.000,ALERT,213.74,296.96,60.043,1413517504,"274151322000085","019011112586793",0.00,10.70,0,282.84,299.97,0.0,0.0,0.000,283236.3,283236.3,989,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517547,206043.00
10/16/2014 23:45,2,0.000,ALERT,213.74,296.66,60.049,1413517504,"274151322000087","019011112586793",0.00,12.30,0,281.64,299.67,0.0,0.0,0.000,268975.2,268975.2,990,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517549,206044.00
10/16/2014 23:45,2,0.000,ALERT,213.29,296.36,60.043,1413517504,"274151322000088","019011112586793",0.00,11.00,0,282.24,299.97,0.0,0.0,0.000,275160.6,275160.6,992,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517551,206045.00
10/16/2014 23:45,2,0.000,ALERT,213.74,297.87,60.038,1413517504,"274151322000095","019011112586793",0.00,10.00,0,283.74,301.17,0.0,0.0,0.000,293729.0,293729.0,990,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517553,206046.00
10/16/2014 23:45,2,0.000,ALERT,214.41,296.66,60.038,1413517504,"274151322000068","019011112586793",0.00,11.00,0,281.94,299.37,0.0,0.0,0.000,213674.6,213674.6,1008,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517555,206047.00
10/16/2014 23:45,2,0.000,ALERT,213.51,297.26,60.038,1413517504,"274151322000054","019011112586793",0.00,11.00,0,282.54,300.57,0.0,0.0,0.000,280555.8,280555.8,992,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413517557,206048.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206049.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206050.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206051.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206052.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206053.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206054.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206055.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206056.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206057.00
10/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413517504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413518375,206058.00
